Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,22,7,15,2.5,1.5,3.4,13.05,1.5,0.0,0.0
2018,1,22,7,30,5.0,3.0,3.4,13.2,3.0,4.29,0.0
2018,1,22,7,45,2.5,7.5,3.4,13.35,7.5,8.07,0.0
2018,1,22,8,0,0.0,12.0,3.4,13.5,12.0,11.57,3.73
2018,1,22,8,15,92.0,23.0,3.35,13.6,41.0,72.39,54.39
2018,1,22,8,30,184.0,34.0,3.3,13.7,70.0,130.39,104.28
2018,1,22,8,45,113.5,35.5,3.3,13.75,59.5,97.44,77.92
2018,1,22,9,0,43.0,37.0,3.3,13.8,49.0,61.84,47.76
2018,1,22,9,15,21.5,60.0,3.35,13.9,66.0,71.9,56.15
2018,1,22,9,30,0.0,83.0,3.4,14.0,83.0,81.29,63.64
2018,1,22,9,45,19.0,113.0,3.45,14.1,121.0,124.07,99.9
2018,1,22,10,0,38.0,143.0,3.5,14.2,159.0,173.94,141.55
2018,1,22,10,15,194.5,159.5,3.55,14.25,248.5,301.46,249.18
2018,1,22,10,30,351.0,176.0,3.6,14.3,338.0,434.92,358.11
2018,1,22,10,45,589.0,132.0,3.65,14.4,420.5,563.45,462.3
2018,1,22,11,0,827.0,88.0,3.7,14.5,503.0,681.83,555.55
2018,1,22,11,15,845.5,87.0,3.75,14.5,523.0,698.22,566.8
2018,1,22,11,30,864.0,86.0,3.8,14.5,543.0,711.68,576.54
2018,1,22,11,45,867.0,86.5,3.85,14.55,552.0,712.84,577.01
2018,1,22,12,0,870.0,87.0,3.9,14.6,561.0,710.8,575.28
2018,1,22,12,15,871.0,87.5,3.9,14.55,563.0,704.18,570.27
2018,1,22,12,30,872.0,88.0,3.9,14.5,565.0,694.39,563.02
2018,1,22,12,45,869.0,88.5,3.95,14.5,559.5,678.82,550.78
2018,1,22,13,0,866.0,89.0,4.0,14.5,554.0,660.32,536.14
2018,1,22,13,15,861.0,87.5,3.95,14.4,540.0,635.57,516.46
2018,1,22,13,30,856.0,86.0,3.9,14.3,526.0,608.23,494.5
2018,1,22,13,45,847.0,84.5,3.85,14.25,505.5,576.16,468.37
2018,1,22,14,0,838.0,83.0,3.8,14.2,485.0,542.04,440.13
2018,1,22,14,15,824.5,81.0,3.7,14.05,457.5,503.28,407.69
2018,1,22,14,30,811.0,79.0,3.6,13.9,430.0,463.2,373.46
2018,1,22,14,45,790.5,76.5,3.5,13.8,396.5,418.55,334.74
2018,1,22,15,0,770.0,74.0,3.4,13.7,363.0,373.64,294.93
2018,1,22,15,15,739.5,70.0,3.4,13.7,324.0,323.88,250.51
2018,1,22,15,30,709.0,66.0,3.4,13.7,285.0,274.81,206.01
2018,1,22,15,45,627.0,64.5,3.2,13.25,237.5,217.7,156.54
2018,1,22,16,0,545.0,63.0,3.0,12.8,190.0,167.57,113.9
2018,1,22,16,15,375.0,58.0,2.95,12.5,137.0,108.29,69.39
2018,1,22,16,30,205.0,53.0,2.9,12.2,84.0,66.83,42.07
2018,1,22,16,45,142.5,38.0,2.9,11.9,56.0,38.74,22.22
2018,1,22,17,0,80.0,23.0,2.9,11.6,28.0,19.28,1.28
2018,1,22,17,15,47.5,13.0,2.9,11.5,15.0,12.78,0.0
2018,1,22,17,30,15.0,3.0,2.9,11.4,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.9,11.3,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,23,7,15,44.5,7.0,1.8,9.75,8.0,0.0,0.0
2018,1,23,7,30,89.0,14.0,1.8,9.9,16.0,37.8,0.0
2018,1,23,7,45,150.5,27.5,1.75,10.05,40.5,92.37,44.74
2018,1,23,8,0,212.0,41.0,1.7,10.2,65.0,140.1,105.43
2018,1,23,8,15,221.0,52.5,1.7,10.35,87.5,164.73,130.72
2018,1,23,8,30,230.0,64.0,1.7,10.5,110.0,190.07,154.73
2018,1,23,8,45,409.5,68.0,1.65,10.65,173.5,288.88,238.73
2018,1,23,9,0,589.0,72.0,1.6,10.8,237.0,403.83,333.9
2018,1,23,9,15,627.5,77.5,1.65,11.05,277.0,450.6,372.43
2018,1,23,9,30,666.0,83.0,1.7,11.3,317.0,497.85,410.67
2018,1,23,9,45,737.5,79.5,1.7,11.5,363.5,554.8,455.72
2018,1,23,10,0,809.0,76.0,1.7,11.7,410.0,610.69,498.84
2018,1,23,10,15,827.0,78.0,1.7,11.95,441.0,640.85,520.97
2018,1,23,10,30,845.0,80.0,1.7,12.2,472.0,668.8,541.19
2018,1,23,10,45,857.5,81.0,1.7,12.45,496.5,689.39,555.11
2018,1,23,11,0,870.0,82.0,1.7,12.7,521.0,707.19,566.78
2018,1,23,11,15,877.5,83.0,1.55,12.9,538.0,718.52,572.56
2018,1,23,11,30,885.0,84.0,1.4,13.1,555.0,726.7,576.02
2018,1,23,11,45,889.5,84.0,1.2,13.3,564.5,724.62,571.51
2018,1,23,12,0,894.0,84.0,1.0,13.5,574.0,723.22,567.53
2018,1,23,12,15,895.5,84.0,0.95,13.65,576.0,716.47,561.67
2018,1,23,12,30,897.0,84.0,0.9,13.8,578.0,706.49,553.71
2018,1,23,12,45,896.0,83.0,0.8,13.9,572.0,690.54,540.95
2018,1,23,13,0,895.0,82.0,0.7,14.0,566.0,671.54,525.39
2018,1,23,13,15,889.5,81.5,0.75,14.1,552.5,647.28,507.73
2018,1,23,13,30,884.0,81.0,0.8,14.2,539.0,622.38,489.19
2018,1,23,13,45,875.5,79.5,0.8,14.25,518.0,589.83,464.23
2018,1,23,14,0,867.0,78.0,0.8,14.3,497.0,555.1,437.15
2018,1,23,14,15,817.0,82.5,0.85,14.25,459.5,503.72,397.37
2018,1,23,14,30,767.0,87.0,0.9,14.2,422.0,453.46,357.58
2018,1,23,14,45,784.0,77.5,0.95,14.2,397.0,419.32,328.82
2018,1,23,15,0,801.0,68.0,1.0,14.2,372.0,381.93,296.07
2018,1,23,15,15,771.5,65.0,1.0,14.2,333.0,332.08,252.75
2018,1,23,15,30,742.0,62.0,1.0,14.2,294.0,283.31,209.49
2018,1,23,15,45,701.5,58.0,1.0,13.95,252.0,232.26,164.41
2018,1,23,16,0,661.0,54.0,1.0,13.7,210.0,184.06,121.97
2018,1,23,16,15,555.5,50.0,1.1,13.5,162.5,128.55,77.93
2018,1,23,16,30,450.0,46.0,1.2,13.3,115.0,84.28,46.38
2018,1,23,16,45,296.0,35.5,1.25,13.1,74.5,42.61,21.55
2018,1,23,17,0,142.0,25.0,1.3,12.9,34.0,19.67,3.52
2018,1,23,17,15,82.5,14.0,1.35,12.8,18.0,13.76,0.0
2018,1,23,17,30,23.0,3.0,1.4,12.7,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.45,12.6,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,7,15,6.5,4.0,3.9,11.4,4.0,0.0,0.0
2018,1,24,7,30,13.0,8.0,4.0,11.7,8.0,11.39,0.0
2018,1,24,7,45,6.5,22.5,4.05,12.0,22.5,24.65,9.04
2018,1,24,8,0,0.0,37.0,4.1,12.3,37.0,38.02,25.43
2018,1,24,8,15,2.5,54.0,4.25,12.55,54.5,56.87,42.18
2018,1,24,8,30,5.0,71.0,4.4,12.8,72.0,75.6,58.58
2018,1,24,8,45,10.5,85.5,4.55,13.05,88.5,92.86,73.61
2018,1,24,9,0,16.0,100.0,4.7,13.3,105.0,110.55,88.81
2018,1,24,9,15,86.5,122.0,4.85,13.45,152.5,185.8,153.13
2018,1,24,9,30,157.0,144.0,5.0,13.6,200.0,253.85,210.77
2018,1,24,9,45,245.5,149.5,5.15,13.75,247.0,324.21,270.07
2018,1,24,10,0,334.0,155.0,5.3,13.9,294.0,391.13,325.92
2018,1,24,10,15,377.5,161.0,5.45,14.05,329.0,440.39,365.98
2018,1,24,10,30,421.0,167.0,5.6,14.2,364.0,481.88,399.57
2018,1,24,10,45,349.0,190.5,5.8,14.4,359.5,455.13,376.29
2018,1,24,11,0,277.0,214.0,6.0,14.6,355.0,433.61,356.99
2018,1,24,11,15,210.0,226.0,6.2,14.65,335.0,392.35,322.27
2018,1,24,11,30,143.0,238.0,6.4,14.7,315.0,357.55,292.4
2018,1,24,11,45,84.0,223.5,6.6,14.8,269.0,290.95,237.02
2018,1,24,12,0,25.0,209.0,6.8,14.9,223.0,225.99,182.43
2018,1,24,12,15,14.0,186.0,6.9,14.85,194.0,193.82,155.9
2018,1,24,12,30,3.0,163.0,7.0,14.8,165.0,162.33,129.76
2018,1,24,12,45,4.5,162.0,7.1,14.75,164.5,162.11,129.71
2018,1,24,13,0,6.0,161.0,7.2,14.7,164.0,161.85,129.62
2018,1,24,13,15,3.0,148.5,7.2,14.6,150.0,147.12,117.52
2018,1,24,13,30,0.0,136.0,7.2,14.5,136.0,132.65,105.61
2018,1,24,13,45,0.0,124.0,7.15,14.4,124.0,120.67,95.81
2018,1,24,14,0,0.0,112.0,7.1,14.3,112.0,108.77,86.05
2018,1,24,14,15,15.0,113.5,6.9,14.2,120.0,117.85,94.0
2018,1,24,14,30,30.0,115.0,6.7,14.1,128.0,127.3,102.1
2018,1,24,14,45,56.5,129.5,6.5,14.0,152.0,151.72,122.53
2018,1,24,15,0,83.0,144.0,6.3,13.9,176.0,173.63,140.42
2018,1,24,15,15,52.5,114.5,6.3,13.9,134.0,129.86,103.8
2018,1,24,15,30,22.0,85.0,6.3,13.9,92.0,89.21,69.9
2018,1,24,15,45,11.0,59.0,5.85,13.65,62.5,59.76,45.11
2018,1,24,16,0,0.0,33.0,5.4,13.4,33.0,31.85,21.61
2018,1,24,16,15,0.0,27.0,5.5,13.15,27.0,26.05,16.53
2018,1,24,16,30,0.0,21.0,5.6,12.9,21.0,20.26,11.38
2018,1,24,16,45,6.0,15.0,5.7,12.65,15.5,14.83,6.24
2018,1,24,17,0,12.0,9.0,5.8,12.4,10.0,8.57,0.0
2018,1,24,17,15,12.0,5.0,5.6,12.05,5.5,4.91,0.0
2018,1,24,17,30,12.0,1.0,5.4,11.7,1.0,0.0,0.0
2018,1,24,17,45,6.0,0.5,5.25,11.35,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,7,15,1.0,4.0,4.0,10.55,4.0,0.0,0.0
2018,1,25,7,30,2.0,8.0,3.9,10.8,8.0,8.41,0.0
2018,1,25,7,45,56.0,25.5,3.85,11.0,32.0,50.17,25.18
2018,1,25,8,0,110.0,43.0,3.8,11.2,56.0,99.53,74.53
2018,1,25,8,15,260.0,54.0,3.75,11.35,102.5,183.03,145.94
2018,1,25,8,30,410.0,65.0,3.7,11.5,149.0,272.65,223.02
2018,1,25,8,45,466.0,71.5,3.7,11.6,188.0,324.44,268.86
2018,1,25,9,0,522.0,78.0,3.7,11.7,227.0,377.96,315.24
2018,1,25,9,15,504.0,90.5,3.75,11.8,251.5,399.1,333.82
2018,1,25,9,30,486.0,103.0,3.8,11.9,276.0,414.56,347.08
2018,1,25,9,45,600.5,97.5,3.8,12.05,333.5,494.88,413.23
2018,1,25,10,0,715.0,92.0,3.8,12.2,391.0,575.64,478.11
2018,1,25,10,15,510.0,111.0,3.9,12.35,332.0,476.2,396.63
2018,1,25,10,30,305.0,130.0,4.0,12.5,273.0,362.82,302.42
2018,1,25,10,45,279.0,151.0,4.05,12.6,287.0,362.74,301.77
2018,1,25,11,0,253.0,172.0,4.1,12.7,301.0,370.0,306.43
2018,1,25,11,15,331.0,184.5,4.2,12.8,359.0,439.69,363.31
2018,1,25,11,30,409.0,197.0,4.3,12.9,417.0,516.77,424.69
2018,1,25,11,45,436.0,190.0,4.4,12.95,428.5,526.69,432.65
2018,1,25,12,0,463.0,183.0,4.5,13.0,440.0,534.85,439.5
2018,1,25,12,15,281.5,164.5,4.6,13.05,321.0,375.26,310.08
2018,1,25,12,30,100.0,146.0,4.7,13.1,202.0,220.66,180.88
2018,1,25,12,45,113.0,138.5,4.75,13.15,201.0,219.38,180.37
2018,1,25,13,0,126.0,131.0,4.8,13.2,200.0,217.36,178.96
2018,1,25,13,15,437.5,123.0,4.85,13.2,354.5,412.37,342.89
2018,1,25,13,30,749.0,115.0,4.9,13.2,509.0,583.49,480.29
2018,1,25,13,45,788.0,102.0,4.95,13.2,502.0,568.73,467.38
2018,1,25,14,0,827.0,89.0,5.0,13.2,495.0,550.52,451.89
2018,1,25,14,15,621.5,109.0,5.0,13.15,404.5,436.88,358.75
2018,1,25,14,30,416.0,129.0,5.0,13.1,314.0,333.06,272.84
2018,1,25,14,45,411.0,110.5,5.05,13.05,281.5,294.01,239.57
2018,1,25,15,0,406.0,92.0,5.1,13.0,249.0,254.57,205.12
2018,1,25,15,15,252.0,88.5,5.1,13.0,182.5,178.1,141.39
2018,1,25,15,30,98.0,85.0,5.1,13.0,116.0,113.06,88.5
2018,1,25,15,45,275.0,78.5,4.85,12.65,149.0,147.31,111.03
2018,1,25,16,0,452.0,72.0,4.6,12.3,182.0,162.51,114.61
2018,1,25,16,15,404.5,63.0,4.45,12.05,146.5,120.88,79.17
2018,1,25,16,30,357.0,54.0,4.3,11.8,111.0,84.62,50.7
2018,1,25,16,45,230.0,41.5,4.2,11.6,73.5,46.23,25.99
2018,1,25,17,0,103.0,29.0,4.1,11.4,36.0,24.05,9.25
2018,1,25,17,15,56.0,15.5,4.05,11.35,19.0,15.24,0.0
2018,1,25,17,30,9.0,2.0,4.0,11.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,3.95,11.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,26,7,15,75.5,8.5,1.9,10.45,11.0,0.0,0.0
2018,1,26,7,30,151.0,17.0,1.9,10.7,22.0,58.15,0.0
2018,1,26,7,45,269.0,26.0,1.95,10.95,52.0,130.52,75.35
2018,1,26,8,0,387.0,35.0,2.0,11.2,82.0,198.43,150.58
2018,1,26,8,15,474.0,43.0,2.05,11.35,125.0,259.63,206.35
2018,1,26,8,30,561.0,51.0,2.1,11.5,168.0,327.27,265.92
2018,1,26,8,45,641.5,53.5,2.15,11.7,216.0,388.12,318.95
2018,1,26,9,0,722.0,56.0,2.2,11.9,264.0,456.42,376.51
2018,1,26,9,15,607.5,71.0,2.1,12.0,263.5,436.13,361.23
2018,1,26,9,30,493.0,86.0,2.0,12.1,263.0,404.01,335.6
2018,1,26,9,45,374.5,124.5,1.95,12.2,267.0,384.16,318.25
2018,1,26,10,0,256.0,163.0,1.9,12.3,271.0,351.96,290.21
2018,1,26,10,15,449.5,141.0,1.9,12.4,347.0,467.53,384.94
2018,1,26,10,30,643.0,119.0,1.9,12.5,423.0,585.06,477.32
2018,1,26,10,45,751.5,98.5,1.85,12.6,471.5,645.24,522.82
2018,1,26,11,0,860.0,78.0,1.8,12.7,520.0,703.04,564.55
2018,1,26,11,15,882.0,75.5,1.85,12.8,541.5,716.81,573.65
2018,1,26,11,30,904.0,73.0,1.9,12.9,563.0,731.76,584.11
2018,1,26,11,45,907.0,73.5,1.9,13.0,572.5,733.36,584.51
2018,1,26,12,0,910.0,74.0,1.9,13.1,582.0,731.64,582.76
2018,1,26,12,15,910.0,74.5,2.0,13.1,584.0,724.48,578.16
2018,1,26,12,30,910.0,75.0,2.1,13.1,586.0,714.04,571.26
2018,1,26,12,45,905.5,75.5,2.15,13.15,579.5,697.33,559.37
2018,1,26,13,0,901.0,76.0,2.2,13.2,573.0,677.61,544.98
2018,1,26,13,15,888.5,77.0,2.25,13.15,557.5,650.45,524.25
2018,1,26,13,30,876.0,78.0,2.3,13.1,542.0,620.91,501.37
2018,1,26,13,45,743.0,101.0,2.4,13.1,484.0,544.92,441.54
2018,1,26,14,0,610.0,124.0,2.5,13.1,426.0,471.05,382.63
2018,1,26,14,15,471.0,138.5,2.55,13.0,364.0,389.49,316.92
2018,1,26,14,30,332.0,153.0,2.6,12.9,302.0,315.29,256.34
2018,1,26,14,45,442.5,130.0,2.7,12.8,312.5,328.85,266.11
2018,1,26,15,0,553.0,107.0,2.8,12.7,323.0,330.75,264.5
2018,1,26,15,15,468.0,107.5,2.8,12.7,277.5,273.65,216.01
2018,1,26,15,30,383.0,108.0,2.8,12.7,232.0,224.77,174.61
2018,1,26,15,45,341.0,96.0,2.8,12.3,195.0,182.03,137.78
2018,1,26,16,0,299.0,84.0,2.8,11.9,158.0,142.97,104.26
2018,1,26,16,15,294.0,69.5,2.8,11.6,130.0,111.19,76.01
2018,1,26,16,30,289.0,55.0,2.8,11.3,102.0,79.72,49.49
2018,1,26,16,45,214.5,40.5,2.75,11.0,69.5,45.31,25.63
2018,1,26,17,0,140.0,26.0,2.7,10.7,37.0,20.24,8.0
2018,1,26,17,15,77.5,14.0,2.75,10.55,19.5,13.76,0.0
2018,1,26,17,30,15.0,2.0,2.8,10.4,2.0,0.0,0.0
2018,1,26,17,45,7.5,1.0,2.85,10.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,7,15,25.0,6.5,2.0,9.85,7.5,0.0,0.0
2018,1,27,7,30,50.0,13.0,2.0,10.2,15.0,26.58,0.0
2018,1,27,7,45,81.0,28.5,2.05,10.5,36.5,67.87,39.39
2018,1,27,8,0,112.0,44.0,2.1,10.8,58.0,101.46,76.63
2018,1,27,8,15,335.0,48.0,2.15,11.1,113.5,209.0,167.04
2018,1,27,8,30,558.0,52.0,2.2,11.4,169.0,328.27,267.48
2018,1,27,8,45,544.5,64.5,2.25,11.65,200.0,357.46,294.52
2018,1,27,9,0,531.0,77.0,2.3,11.9,231.0,384.06,318.31
2018,1,27,9,15,630.5,73.0,2.35,12.2,282.0,452.86,375.51
2018,1,27,9,30,730.0,69.0,2.4,12.5,333.0,523.38,432.58
2018,1,27,9,45,678.0,86.5,2.5,12.8,351.5,533.46,439.84
2018,1,27,10,0,626.0,104.0,2.6,13.1,370.0,535.78,440.92
2018,1,27,10,15,615.0,115.5,2.7,13.3,392.5,553.81,454.55
2018,1,27,10,30,604.0,127.0,2.8,13.5,415.0,569.06,465.67
2018,1,27,10,45,627.0,127.5,2.95,13.7,439.5,593.36,484.44
2018,1,27,11,0,650.0,128.0,3.1,13.9,464.0,615.84,501.59
2018,1,27,11,15,673.5,125.5,3.2,14.05,484.0,633.29,514.83
2018,1,27,11,30,697.0,123.0,3.3,14.2,504.0,648.43,526.25
2018,1,27,11,45,736.5,115.0,3.4,14.35,523.5,666.33,540.06
2018,1,27,12,0,776.0,107.0,3.5,14.5,543.0,679.35,549.86
2018,1,27,12,15,825.5,93.5,3.5,14.65,559.0,692.46,559.23
2018,1,27,12,30,875.0,80.0,3.5,14.8,575.0,698.28,563.22
2018,1,27,12,45,831.0,90.5,3.55,14.95,556.5,669.2,541.05
2018,1,27,13,0,787.0,101.0,3.6,15.1,538.0,635.15,514.0
2018,1,27,13,15,805.0,93.0,3.55,15.15,531.0,619.79,501.84
2018,1,27,13,30,823.0,85.0,3.5,15.2,524.0,600.93,486.61
2018,1,27,13,45,798.5,88.5,3.5,15.25,501.0,565.95,458.28
2018,1,27,14,0,774.0,92.0,3.5,15.3,478.0,529.83,428.7
2018,1,27,14,15,810.5,79.0,3.5,15.25,463.5,507.4,409.78
2018,1,27,14,30,847.0,66.0,3.5,15.2,449.0,479.41,385.54
2018,1,27,14,45,754.0,78.0,3.5,15.2,400.0,416.78,333.14
2018,1,27,15,0,661.0,90.0,3.5,15.2,351.0,358.53,283.93
2018,1,27,15,15,626.5,84.5,3.5,15.2,312.0,309.78,241.4
2018,1,27,15,30,592.0,79.0,3.5,15.2,273.0,262.92,199.79
2018,1,27,15,45,584.0,69.0,3.3,14.75,238.5,220.69,161.13
2018,1,27,16,0,576.0,59.0,3.1,14.3,204.0,178.38,122.27
2018,1,27,16,15,443.5,57.0,3.15,13.95,155.5,124.39,79.98
2018,1,27,16,30,311.0,55.0,3.2,13.6,107.0,82.89,50.73
2018,1,27,16,45,255.5,41.5,3.25,13.2,75.5,48.95,27.05
2018,1,27,17,0,200.0,28.0,3.3,12.8,44.0,21.84,9.84
2018,1,27,17,15,124.5,17.0,3.4,12.7,24.5,16.71,0.0
2018,1,27,17,30,49.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,1,27,17,45,24.5,3.0,3.6,12.5,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,28,7,15,79.5,8.5,4.35,9.9,11.5,0.0,0.0
2018,1,28,7,30,159.0,17.0,4.5,10.2,23.0,60.89,0.0
2018,1,28,7,45,271.5,27.5,4.6,10.5,55.0,135.17,84.57
2018,1,28,8,0,384.0,38.0,4.7,10.8,87.0,202.05,155.51
2018,1,28,8,15,476.5,46.5,4.7,11.15,131.5,266.57,214.26
2018,1,28,8,30,569.0,55.0,4.7,11.5,176.0,337.95,277.59
2018,1,28,8,45,653.5,56.0,4.7,11.85,224.5,402.64,334.47
2018,1,28,9,0,738.0,57.0,4.7,12.2,273.0,469.51,391.81
2018,1,28,9,15,773.5,59.5,4.65,12.65,315.0,516.9,431.53
2018,1,28,9,30,809.0,62.0,4.6,13.1,357.0,564.18,469.92
2018,1,28,9,45,836.5,63.0,4.5,13.55,395.5,604.21,501.3
2018,1,28,10,0,864.0,64.0,4.4,14.0,434.0,638.82,527.7
2018,1,28,10,15,880.5,65.5,4.25,14.35,466.0,669.04,549.23
2018,1,28,10,30,897.0,67.0,4.1,14.7,498.0,696.9,568.14
2018,1,28,10,45,907.5,68.5,3.95,15.1,523.0,717.95,581.68
2018,1,28,11,0,918.0,70.0,3.8,15.5,548.0,736.02,592.89
2018,1,28,11,15,925.0,70.5,3.7,15.8,565.5,747.29,599.42
2018,1,28,11,30,932.0,71.0,3.6,16.1,583.0,755.26,603.61
2018,1,28,11,45,936.0,71.0,3.5,16.35,593.0,757.12,603.5
2018,1,28,12,0,940.0,71.0,3.4,16.6,603.0,755.55,601.02
2018,1,28,12,15,940.5,71.0,3.4,16.8,605.0,748.04,594.92
2018,1,28,12,30,941.0,71.0,3.4,17.0,607.0,737.13,586.48
2018,1,28,12,45,939.0,71.5,3.35,17.2,601.5,721.71,574.65
2018,1,28,13,0,937.0,72.0,3.3,17.4,596.0,703.07,560.57
2018,1,28,13,15,931.5,71.5,3.3,17.45,582.0,677.95,541.34
2018,1,28,13,30,926.0,71.0,3.3,17.5,568.0,650.0,519.4
2018,1,28,13,45,917.5,70.0,3.25,17.6,547.0,617.07,493.05
2018,1,28,14,0,909.0,69.0,3.2,17.7,526.0,581.8,464.45
2018,1,28,14,15,865.5,74.5,3.2,17.65,490.5,534.05,425.9
2018,1,28,14,30,822.0,80.0,3.2,17.6,455.0,485.45,386.04
2018,1,28,14,45,763.0,83.5,3.15,17.55,411.0,428.88,339.24
2018,1,28,15,0,704.0,87.0,3.1,17.5,367.0,374.91,293.8
2018,1,28,15,15,700.5,78.0,3.1,17.5,333.5,331.69,255.56
2018,1,28,15,30,697.0,69.0,3.1,17.5,300.0,287.42,215.44
2018,1,28,15,45,702.0,61.0,2.85,16.8,266.5,246.26,177.15
2018,1,28,16,0,707.0,53.0,2.6,16.1,233.0,202.87,136.67
2018,1,28,16,15,652.5,47.5,2.6,15.7,189.0,150.96,92.53
2018,1,28,16,30,598.0,42.0,2.6,15.3,145.0,104.03,55.78
2018,1,28,16,45,480.5,35.5,2.6,14.95,102.0,56.59,26.16
2018,1,28,17,0,363.0,29.0,2.6,14.6,59.0,23.33,11.54
2018,1,28,17,15,211.0,18.0,2.65,14.4,32.5,17.69,0.0
2018,1,28,17,30,59.0,7.0,2.7,14.2,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.8,14.05,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,29,7,15,12.0,6.5,4.6,10.4,7.0,6.39,0.0
2018,1,29,7,30,24.0,13.0,4.6,10.6,14.0,19.49,0.0
2018,1,29,7,45,16.5,29.0,4.65,10.8,30.0,38.34,21.81
2018,1,29,8,0,9.0,45.0,4.7,11.0,46.0,50.65,36.34
2018,1,29,8,15,22.0,62.5,4.55,11.25,67.0,78.35,60.68
2018,1,29,8,30,35.0,80.0,4.4,11.5,88.0,103.73,82.99
2018,1,29,8,45,21.0,83.0,4.25,11.75,88.0,98.52,78.97
2018,1,29,9,0,7.0,86.0,4.1,12.0,88.0,89.5,71.26
2018,1,29,9,15,6.0,105.0,3.9,12.4,107.0,108.78,87.49
2018,1,29,9,30,5.0,124.0,3.7,12.8,126.0,127.95,103.34
2018,1,29,9,45,78.0,152.5,3.45,13.2,186.0,210.38,173.21
2018,1,29,10,0,151.0,181.0,3.2,13.6,246.0,298.58,245.96
2018,1,29,10,15,160.5,195.0,3.05,14.0,268.5,322.49,264.33
2018,1,29,10,30,170.0,209.0,2.9,14.4,291.0,346.19,282.44
2018,1,29,10,45,145.5,222.0,2.7,14.85,294.5,344.52,279.29
2018,1,29,11,0,121.0,235.0,2.5,15.3,298.0,341.67,275.28
2018,1,29,11,15,135.5,242.5,2.35,15.6,315.5,359.75,288.99
2018,1,29,11,30,150.0,250.0,2.2,15.9,333.0,377.48,302.19
2018,1,29,11,45,131.0,237.0,2.1,16.25,310.5,347.71,277.89
2018,1,29,12,0,112.0,224.0,2.0,16.6,288.0,317.94,253.8
2018,1,29,12,15,84.5,228.5,1.95,16.65,277.0,294.5,234.61
2018,1,29,12,30,57.0,233.0,1.9,16.7,266.0,278.31,221.03
2018,1,29,12,45,92.5,223.5,1.9,16.8,276.0,290.82,231.82
2018,1,29,13,0,128.0,214.0,1.9,16.9,286.0,307.56,245.63
2018,1,29,13,15,254.5,213.5,1.8,16.75,352.5,390.06,311.89
2018,1,29,13,30,381.0,213.0,1.7,16.6,419.0,459.96,366.25
2018,1,29,13,45,418.0,196.5,1.6,16.5,414.5,456.87,363.25
2018,1,29,14,0,455.0,180.0,1.5,16.4,410.0,445.59,354.25
2018,1,29,14,15,410.0,177.0,1.6,16.35,376.0,401.25,319.52
2018,1,29,14,30,365.0,174.0,1.7,16.3,342.0,355.88,283.66
2018,1,29,14,45,299.5,169.0,1.8,16.3,300.0,305.46,243.26
2018,1,29,15,0,234.0,164.0,1.9,16.3,258.0,259.68,206.27
2018,1,29,15,15,260.0,144.0,1.9,16.3,239.0,237.27,186.85
2018,1,29,15,30,286.0,124.0,1.9,16.3,220.0,212.21,164.34
2018,1,29,15,45,206.0,112.0,2.0,15.85,176.5,163.96,125.41
2018,1,29,16,0,126.0,100.0,2.1,15.4,133.0,123.08,93.21
2018,1,29,16,15,92.0,82.5,2.15,15.05,104.0,93.26,68.95
2018,1,29,16,30,58.0,65.0,2.2,14.7,75.0,67.07,48.07
2018,1,29,16,45,38.5,47.5,2.3,14.35,53.5,46.26,31.21
2018,1,29,17,0,19.0,30.0,2.4,14.0,32.0,27.49,15.34
2018,1,29,17,15,21.5,17.0,2.5,13.8,18.0,16.71,0.0
2018,1,29,17,30,24.0,4.0,2.6,13.6,4.0,3.93,0.0
2018,1,29,17,45,12.0,2.0,2.75,13.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,30,7,15,45.5,8.0,3.25,11.65,10.0,7.86,0.0
2018,1,30,7,30,91.0,16.0,3.3,12.0,20.0,41.35,0.0
2018,1,30,7,45,230.0,28.5,3.35,12.3,55.0,125.19,82.07
2018,1,30,8,0,369.0,41.0,3.4,12.6,90.0,201.22,154.66
2018,1,30,8,15,490.5,46.0,3.35,12.85,137.5,273.98,218.88
2018,1,30,8,30,612.0,51.0,3.3,13.1,185.0,355.69,289.61
2018,1,30,8,45,683.0,52.5,3.25,13.35,232.5,413.86,340.32
2018,1,30,9,0,754.0,54.0,3.2,13.6,280.0,478.36,394.59
2018,1,30,9,15,774.5,59.0,3.05,13.95,319.5,520.94,429.35
2018,1,30,9,30,795.0,64.0,2.9,14.3,359.0,562.5,462.05
2018,1,30,9,45,829.5,64.0,2.8,14.65,399.0,605.65,495.22
2018,1,30,10,0,864.0,64.0,2.7,15.0,439.0,643.73,523.68
2018,1,30,10,15,879.0,66.0,2.55,15.3,471.0,673.76,544.08
2018,1,30,10,30,894.0,68.0,2.4,15.6,503.0,701.37,562.04
2018,1,30,10,45,904.5,68.5,2.3,15.95,527.5,721.38,574.32
2018,1,30,11,0,915.0,69.0,2.2,16.3,552.0,738.43,584.38
2018,1,30,11,15,922.0,69.5,2.15,16.55,570.0,749.83,590.9
2018,1,30,11,30,929.0,70.0,2.1,16.8,588.0,757.94,595.15
2018,1,30,11,45,932.5,70.5,2.0,17.1,598.0,760.12,594.78
2018,1,30,12,0,936.0,71.0,1.9,17.4,608.0,758.86,592.11
2018,1,30,12,15,937.5,71.0,1.9,17.7,610.5,752.15,586.53
2018,1,30,12,30,939.0,71.0,1.9,18.0,613.0,742.03,578.71
2018,1,30,12,45,938.5,71.0,1.85,18.25,608.0,727.14,567.36
2018,1,30,13,0,938.0,71.0,1.8,18.5,603.0,708.97,553.83
2018,1,30,13,15,933.0,70.5,1.9,18.55,589.5,684.14,536.6
2018,1,30,13,30,928.0,70.0,2.0,18.6,576.0,656.43,516.17
2018,1,30,13,45,920.0,68.5,2.1,18.65,554.5,623.14,491.13
2018,1,30,14,0,912.0,67.0,2.2,18.7,533.0,587.47,463.66
2018,1,30,14,15,899.0,66.0,2.4,18.55,504.5,547.51,432.85
2018,1,30,14,30,886.0,65.0,2.6,18.4,476.0,505.93,399.68
2018,1,30,14,45,868.0,64.0,2.75,18.25,442.0,460.72,362.41
2018,1,30,15,0,850.0,63.0,2.9,18.1,408.0,414.79,323.36
2018,1,30,15,15,825.0,60.0,2.9,18.1,368.0,363.68,278.8
2018,1,30,15,30,800.0,57.0,2.9,18.1,328.0,313.01,233.62
2018,1,30,15,45,763.0,54.0,3.1,17.15,285.0,259.98,187.01
2018,1,30,16,0,726.0,51.0,3.3,16.2,242.0,209.33,142.04
2018,1,30,16,15,662.0,47.0,3.3,15.7,196.0,155.92,96.68
2018,1,30,16,30,598.0,43.0,3.3,15.2,150.0,108.48,59.38
2018,1,30,16,45,449.0,37.0,3.3,14.7,104.0,58.88,28.35
2018,1,30,17,0,300.0,31.0,3.3,14.2,58.0,26.5,15.1
2018,1,30,17,15,171.0,18.5,3.25,14.05,32.0,15.15,0.0
2018,1,30,17,30,42.0,6.0,3.2,13.9,6.0,5.9,0.0
2018,1,30,17,45,21.0,3.0,3.2,13.75,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,7,15,110.5,9.5,2.95,11.7,14.5,35.68,0.0
2018,1,31,7,30,221.0,19.0,2.9,12.1,29.0,91.41,0.0
2018,1,31,7,45,255.5,31.0,2.8,12.5,55.5,136.59,91.65
2018,1,31,8,0,290.0,43.0,2.7,12.9,82.0,173.73,133.55
2018,1,31,8,15,344.0,55.5,2.5,13.1,119.0,222.67,177.88
2018,1,31,8,30,398.0,68.0,2.3,13.3,156.0,275.66,224.48
2018,1,31,8,45,510.0,70.0,2.1,13.55,208.0,351.65,288.6
2018,1,31,9,0,622.0,72.0,1.9,13.8,260.0,432.77,355.03
2018,1,31,9,15,653.5,76.0,1.85,14.1,298.5,476.07,389.92
2018,1,31,9,30,685.0,80.0,1.8,14.4,337.0,519.37,423.87
2018,1,31,9,45,762.0,74.5,1.8,14.7,387.0,577.65,469.1
2018,1,31,10,0,839.0,69.0,1.8,15.0,437.0,639.92,515.97
2018,1,31,10,15,854.0,71.0,1.9,15.25,468.0,669.57,537.23
2018,1,31,10,30,869.0,73.0,2.0,15.5,499.0,692.59,553.18
2018,1,31,10,45,883.0,74.0,2.1,15.75,525.5,715.36,568.96
2018,1,31,11,0,897.0,75.0,2.2,16.0,552.0,735.32,582.67
2018,1,31,11,15,912.0,73.5,2.25,16.15,572.0,750.14,592.58
2018,1,31,11,30,927.0,72.0,2.3,16.3,592.0,761.81,600.33
2018,1,31,11,45,930.5,72.5,2.35,16.5,602.0,764.02,601.29
2018,1,31,12,0,934.0,73.0,2.4,16.7,612.0,762.8,599.99
2018,1,31,12,15,931.0,74.5,2.45,16.85,613.5,754.57,593.9
2018,1,31,12,30,928.0,76.0,2.5,17.0,615.0,743.0,585.57
2018,1,31,12,45,922.0,76.5,2.55,17.15,608.0,724.99,572.66
2018,1,31,13,0,916.0,77.0,2.6,17.3,601.0,703.93,557.62
2018,1,31,13,15,874.5,85.0,2.65,17.4,576.0,664.9,528.4
2018,1,31,13,30,833.0,93.0,2.7,17.5,551.0,626.88,498.97
2018,1,31,13,45,804.0,93.5,2.75,17.6,522.0,585.29,466.76
2018,1,31,14,0,775.0,94.0,2.8,17.7,493.0,542.89,433.36
2018,1,31,14,15,807.0,80.5,2.8,17.65,476.5,517.94,413.15
2018,1,31,14,30,839.0,67.0,2.8,17.6,460.0,487.74,387.93
2018,1,31,14,45,820.5,65.5,2.8,17.6,426.5,443.95,351.03
2018,1,31,15,0,802.0,64.0,2.8,17.6,393.0,398.93,312.28
2018,1,31,15,15,771.5,62.0,2.8,17.6,353.5,348.73,268.62
2018,1,31,15,30,741.0,60.0,2.8,17.6,314.0,299.67,225.04
2018,1,31,15,45,694.5,56.5,2.7,17.0,270.0,246.25,178.21
2018,1,31,16,0,648.0,53.0,2.6,16.4,226.0,196.28,134.25
2018,1,31,16,15,578.0,49.5,2.65,15.95,182.5,145.1,91.3
2018,1,31,16,30,508.0,46.0,2.7,15.5,139.0,101.41,57.23
2018,1,31,16,45,373.5,39.5,2.75,15.05,97.0,57.87,29.66
2018,1,31,17,0,239.0,33.0,2.8,14.6,55.0,27.96,16.66
2018,1,31,17,15,155.5,20.5,2.8,14.45,31.5,16.28,0.0
2018,1,31,17,30,72.0,8.0,2.8,14.3,8.0,7.86,0.0
2018,1,31,17,45,36.0,4.0,2.85,14.15,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
