Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,0,606.0,83.0,3.3,14.0,291.0,456.88,377.96
2018,2,11,9,15,388.5,129.0,3.8,14.2,268.5,394.43,326.66
2018,2,11,9,30,171.0,175.0,4.3,14.4,246.0,303.82,250.24
2018,2,11,9,45,188.0,191.0,4.75,14.55,276.0,336.58,277.34
2018,2,11,10,0,205.0,207.0,5.2,14.7,306.0,369.63,304.12
2018,2,11,10,15,155.0,217.5,5.4,14.65,295.0,348.53,285.64
2018,2,11,10,30,105.0,228.0,5.6,14.6,284.0,316.76,258.53
2018,2,11,10,45,122.5,246.0,5.85,14.55,314.5,358.26,292.14
2018,2,11,11,0,140.0,264.0,6.1,14.5,345.0,391.45,318.86
2018,2,11,11,15,102.5,246.0,5.9,14.35,306.0,333.98,271.64
2018,2,11,11,30,65.0,228.0,5.7,14.2,267.0,284.66,230.77
2018,2,11,11,45,36.5,214.0,5.55,14.05,236.0,246.78,199.2
2018,2,11,12,0,8.0,200.0,5.4,13.9,205.0,203.68,163.21
2018,2,11,12,15,71.5,226.5,5.5,13.85,271.5,284.69,231.06
2018,2,11,12,30,135.0,253.0,5.6,13.8,338.0,365.24,297.28
2018,2,11,12,45,267.5,248.5,5.75,13.75,415.0,460.43,376.29
2018,2,11,13,0,400.0,244.0,5.9,13.7,492.0,543.44,444.32
2018,2,11,13,15,259.0,247.0,6.3,13.55,406.0,438.66,358.99
2018,2,11,13,30,118.0,250.0,6.7,13.4,320.0,334.64,272.99
2018,2,11,13,45,61.5,203.0,7.15,13.3,239.5,241.41,196.56
2018,2,11,14,0,5.0,156.0,7.6,13.2,159.0,154.93,124.38
2018,2,11,14,15,46.0,138.0,7.75,13.1,162.0,162.08,131.43
2018,2,11,14,30,87.0,120.0,7.9,13.0,165.0,166.25,135.57
2018,2,11,14,45,84.0,140.5,8.05,12.95,181.5,181.03,147.66
2018,2,11,15,0,81.0,161.0,8.2,12.9,198.0,193.64,157.95
2018,2,11,15,15,146.0,144.5,8.2,12.9,204.0,200.74,163.25
2018,2,11,15,30,211.0,128.0,8.2,12.9,210.0,200.68,161.45
2018,2,11,15,45,386.5,107.0,8.1,12.65,235.0,222.96,174.65
2018,2,11,16,0,562.0,86.0,8.0,12.4,260.0,226.86,169.22
2018,2,11,16,15,423.5,80.0,7.85,12.25,199.0,160.94,114.85
2018,2,11,16,30,285.0,74.0,7.7,12.1,138.0,110.11,75.72
2018,2,11,16,45,348.0,59.0,7.55,11.95,118.5,84.44,51.61
2018,2,11,17,0,411.0,44.0,7.4,11.8,99.0,52.5,28.28
2018,2,11,17,15,265.0,31.5,7.4,11.75,61.5,25.55,14.11
2018,2,11,17,30,119.0,19.0,7.4,11.7,24.0,18.68,0.0
2018,2,11,17,45,59.5,9.5,7.35,11.6,12.0,9.34,0.0
2018,2,11,18,0,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.65,11.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.4,10.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.85,10.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.8,9.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.8,9.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.85,9.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.9,9.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.9,9.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.8,9.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,12,6,45,11.0,1.5,5.5,9.65,1.5,0.0,0.0
2018,2,12,7,0,22.0,3.0,5.5,9.9,3.0,0.0,0.0
2018,2,12,7,15,30.0,15.5,5.5,10.2,17.0,23.2,0.0
2018,2,12,7,30,38.0,28.0,5.5,10.5,31.0,47.6,27.27
2018,2,12,7,45,151.5,42.0,5.55,10.85,66.5,111.3,84.63
2018,2,12,8,0,265.0,56.0,5.6,11.2,102.0,186.99,150.42
2018,2,12,8,15,258.0,69.0,5.45,11.35,125.0,209.91,172.85
2018,2,12,8,30,251.0,82.0,5.3,11.5,148.0,223.76,186.63
2018,2,12,8,45,263.5,101.5,5.2,11.7,182.5,262.36,220.23
2018,2,12,9,0,276.0,121.0,5.1,11.9,217.0,301.0,253.0
2018,2,12,9,15,474.0,110.5,4.95,12.05,300.0,426.55,359.07
2018,2,12,9,30,672.0,100.0,4.8,12.2,383.0,560.15,468.5
2018,2,12,9,45,778.5,85.0,4.65,12.35,441.5,630.45,524.53
2018,2,12,10,0,885.0,70.0,4.5,12.5,500.0,702.0,578.61
2018,2,12,10,15,899.5,71.5,4.4,12.65,533.0,732.75,599.78
2018,2,12,10,30,914.0,73.0,4.3,12.8,566.0,760.93,618.96
2018,2,12,10,45,924.0,74.5,4.2,12.95,592.5,782.93,633.33
2018,2,12,11,0,934.0,76.0,4.1,13.1,619.0,801.81,645.56
2018,2,12,11,15,940.5,76.5,4.05,13.2,637.5,813.59,652.94
2018,2,12,11,30,947.0,77.0,4.0,13.3,656.0,821.93,657.93
2018,2,12,11,45,950.5,77.0,3.95,13.4,666.5,823.88,658.35
2018,2,12,12,0,954.0,77.0,3.9,13.5,677.0,822.25,656.35
2018,2,12,12,15,953.5,78.0,3.85,13.6,679.5,815.1,650.46
2018,2,12,12,30,953.0,79.0,3.8,13.7,682.0,804.41,642.17
2018,2,12,12,45,949.5,79.5,3.8,13.8,676.0,787.51,629.68
2018,2,12,13,0,946.0,80.0,3.8,13.9,670.0,767.31,614.89
2018,2,12,13,15,941.5,79.5,3.75,13.95,656.0,742.15,596.39
2018,2,12,13,30,937.0,79.0,3.7,14.0,642.0,714.0,575.71
2018,2,12,13,45,929.5,78.0,3.7,14.05,620.5,680.56,549.94
2018,2,12,14,0,922.0,77.0,3.7,14.1,599.0,644.61,521.41
2018,2,12,14,15,910.5,76.0,3.7,14.1,570.0,604.06,488.83
2018,2,12,14,30,899.0,75.0,3.7,14.1,541.0,561.71,454.1
2018,2,12,14,45,883.5,72.5,3.7,14.1,505.5,514.27,414.53
2018,2,12,15,0,868.0,70.0,3.7,14.1,470.0,465.86,373.15
2018,2,12,15,15,845.5,68.0,3.7,14.1,429.0,414.17,328.06
2018,2,12,15,30,823.0,66.0,3.7,14.1,388.0,362.69,282.01
2018,2,12,15,45,789.0,63.0,3.65,13.9,342.5,307.22,232.17
2018,2,12,16,0,755.0,60.0,3.6,13.7,297.0,253.8,183.5
2018,2,12,16,15,602.5,64.0,3.55,13.3,234.0,184.11,126.34
2018,2,12,16,30,450.0,68.0,3.5,12.9,171.0,130.93,85.63
2018,2,12,16,45,318.0,58.5,3.45,12.5,123.0,82.09,50.61
2018,2,12,17,0,186.0,49.0,3.4,12.1,75.0,49.73,31.14
2018,2,12,17,15,120.5,32.5,3.5,11.95,46.5,26.91,15.7
2018,2,12,17,30,55.0,16.0,3.6,11.8,18.0,13.59,0.0
2018,2,12,17,45,27.5,8.0,3.65,11.6,9.0,7.86,0.0
2018,2,12,18,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.4,8.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.3,7.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,13,6,45,12.5,2.0,3.55,8.3,2.0,0.0,0.0
2018,2,13,7,0,25.0,4.0,3.5,8.5,4.0,0.0,0.0
2018,2,13,7,15,75.0,18.0,3.5,8.9,23.5,37.81,0.0
2018,2,13,7,30,125.0,32.0,3.5,9.3,43.0,86.66,55.7
2018,2,13,7,45,202.5,46.0,3.5,9.65,76.5,142.08,109.94
2018,2,13,8,0,280.0,60.0,3.5,10.0,110.0,198.78,160.62
2018,2,13,8,15,421.0,65.5,3.4,10.45,166.0,283.14,233.72
2018,2,13,8,30,562.0,71.0,3.3,10.9,222.0,378.34,314.82
2018,2,13,8,45,669.0,68.5,3.2,11.35,280.0,455.9,379.91
2018,2,13,9,0,776.0,66.0,3.1,11.8,338.0,537.34,446.31
2018,2,13,9,15,807.0,68.0,3.0,12.2,382.0,585.29,484.06
2018,2,13,9,30,838.0,70.0,2.9,12.6,426.0,632.74,520.33
2018,2,13,9,45,862.0,71.0,2.8,13.0,466.0,673.44,549.9
2018,2,13,10,0,886.0,72.0,2.7,13.4,506.0,708.19,573.29
2018,2,13,10,15,899.0,74.0,2.6,13.65,539.0,738.53,593.32
2018,2,13,10,30,912.0,76.0,2.5,13.9,572.0,766.22,611.15
2018,2,13,10,45,910.5,80.0,2.35,14.15,594.5,782.41,620.08
2018,2,13,11,0,909.0,84.0,2.2,14.4,617.0,795.18,626.55
2018,2,13,11,15,925.0,82.0,2.0,14.6,638.5,811.27,635.03
2018,2,13,11,30,941.0,80.0,1.8,14.8,660.0,824.12,640.97
2018,2,13,11,45,944.0,80.5,1.65,14.95,670.5,826.22,639.93
2018,2,13,12,0,947.0,81.0,1.5,15.1,681.0,824.77,636.55
2018,2,13,12,15,948.5,81.0,1.35,15.25,683.5,818.04,629.6
2018,2,13,12,30,950.0,81.0,1.2,15.4,686.0,807.79,620.32
2018,2,13,12,45,948.5,80.5,1.05,15.55,680.5,791.26,606.81
2018,2,13,13,0,947.0,80.0,0.9,15.7,675.0,771.38,591.14
2018,2,13,13,15,942.0,80.0,0.8,15.8,661.0,746.35,572.82
2018,2,13,13,30,937.0,80.0,0.7,15.9,647.0,718.33,552.54
2018,2,13,13,45,929.5,79.0,0.6,15.95,625.5,684.8,527.53
2018,2,13,14,0,922.0,78.0,0.5,16.0,604.0,648.78,499.91
2018,2,13,14,15,841.0,93.5,0.5,16.0,555.5,586.34,453.62
2018,2,13,14,30,760.0,109.0,0.5,16.0,507.0,525.54,407.9
2018,2,13,14,45,654.0,123.0,0.5,16.0,449.5,454.41,353.63
2018,2,13,15,0,548.0,137.0,0.5,16.0,392.0,388.45,302.44
2018,2,13,15,15,525.0,128.0,0.5,16.0,355.0,343.43,266.23
2018,2,13,15,30,502.0,119.0,0.5,16.0,318.0,299.5,229.8
2018,2,13,15,45,479.5,107.5,0.7,15.7,279.5,254.64,192.6
2018,2,13,16,0,457.0,96.0,0.9,15.4,241.0,211.34,155.59
2018,2,13,16,15,421.5,84.0,1.0,15.0,201.5,166.63,117.5
2018,2,13,16,30,386.0,72.0,1.1,14.6,162.0,125.28,82.91
2018,2,13,16,45,351.0,58.5,1.2,14.2,126.0,86.17,52.18
2018,2,13,17,0,316.0,45.0,1.3,13.8,90.0,50.76,28.27
2018,2,13,17,15,200.0,31.0,1.45,13.6,55.5,23.94,13.63
2018,2,13,17,30,84.0,17.0,1.6,13.4,21.0,13.32,0.0
2018,2,13,17,45,42.0,8.5,1.75,13.2,10.5,8.36,0.0
2018,2,13,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,6,45,25.0,3.0,1.4,10.45,3.0,0.0,0.0
2018,2,14,7,0,50.0,6.0,1.3,10.5,6.0,5.9,0.0
2018,2,14,7,15,189.0,19.0,1.25,10.75,33.5,69.91,0.0
2018,2,14,7,30,328.0,32.0,1.2,11.0,61.0,157.38,105.45
2018,2,14,7,45,432.0,40.5,1.15,11.25,104.0,221.69,170.27
2018,2,14,8,0,536.0,49.0,1.1,11.5,147.0,295.07,234.75
2018,2,14,8,15,590.0,56.0,1.1,11.8,193.0,352.12,285.02
2018,2,14,8,30,644.0,63.0,1.1,12.1,239.0,412.51,336.23
2018,2,14,8,45,699.0,66.0,1.15,12.4,288.0,471.54,384.86
2018,2,14,9,0,754.0,69.0,1.2,12.7,337.0,530.62,432.0
2018,2,14,9,15,776.5,73.5,1.45,13.1,379.0,575.59,467.93
2018,2,14,9,30,799.0,78.0,1.7,13.5,421.0,619.6,502.35
2018,2,14,9,45,611.5,120.5,1.95,13.95,397.0,565.54,458.9
2018,2,14,10,0,424.0,163.0,2.2,14.4,373.0,492.3,399.9
2018,2,14,10,15,252.0,201.5,2.4,14.5,328.5,410.11,332.8
2018,2,14,10,30,80.0,240.0,2.6,14.6,284.0,312.16,251.16
2018,2,14,10,45,57.0,227.5,2.8,14.75,259.5,280.21,225.25
2018,2,14,11,0,34.0,215.0,3.0,14.9,235.0,248.15,198.79
2018,2,14,11,15,57.0,239.0,3.1,15.0,274.0,291.47,233.8
2018,2,14,11,30,80.0,263.0,3.2,15.1,313.0,334.76,268.2
2018,2,14,11,45,183.5,269.0,3.35,15.25,385.5,428.55,344.02
2018,2,14,12,0,287.0,275.0,3.5,15.4,458.0,520.86,416.79
2018,2,14,12,15,387.0,248.5,3.65,15.4,496.5,565.16,452.89
2018,2,14,12,30,487.0,222.0,3.8,15.4,535.0,613.77,491.9
2018,2,14,12,45,395.5,249.5,3.95,15.45,502.0,559.0,447.99
2018,2,14,13,0,304.0,277.0,4.1,15.5,469.0,512.69,410.49
2018,2,14,13,15,503.5,213.5,4.2,15.4,524.0,583.39,469.68
2018,2,14,13,30,703.0,150.0,4.3,15.3,579.0,640.32,516.72
2018,2,14,13,45,808.0,115.0,4.45,15.25,592.0,648.96,524.79
2018,2,14,14,0,913.0,80.0,4.6,15.2,605.0,648.45,525.51
2018,2,14,14,15,901.5,79.0,4.75,15.0,576.0,608.02,493.61
2018,2,14,14,30,890.0,78.0,4.9,14.8,547.0,565.81,459.56
2018,2,14,14,45,866.0,77.5,5.05,14.65,509.5,516.67,418.92
2018,2,14,15,0,842.0,77.0,5.2,14.5,472.0,466.6,376.41
2018,2,14,15,15,820.5,74.0,5.2,14.5,431.5,415.13,331.22
2018,2,14,15,30,799.0,71.0,5.2,14.5,391.0,363.89,285.15
2018,2,14,15,45,775.5,67.0,5.4,13.9,348.0,311.57,237.97
2018,2,14,16,0,752.0,63.0,5.6,13.3,305.0,260.29,190.79
2018,2,14,16,15,705.0,58.0,5.55,12.9,257.0,204.42,140.47
2018,2,14,16,30,658.0,53.0,5.5,12.5,209.0,152.73,95.43
2018,2,14,16,45,582.5,47.0,5.45,12.1,162.0,100.07,54.68
2018,2,14,17,0,507.0,41.0,5.4,11.7,115.0,56.83,28.09
2018,2,14,17,15,370.5,32.0,5.45,11.45,75.0,25.24,15.11
2018,2,14,17,30,234.0,23.0,5.5,11.2,35.0,19.55,0.0
2018,2,14,17,45,117.0,11.5,5.55,11.0,17.5,11.3,0.0
2018,2,14,18,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.7,10.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.8,8.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.05,8.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.35,8.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.45,8.75,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,2,15,6,45,30.0,3.0,5.55,9.05,3.0,0.0,0.0
2018,2,15,7,0,60.0,6.0,5.6,9.2,6.0,19.47,0.0
2018,2,15,7,15,238.5,18.5,5.65,9.45,38.0,93.59,0.0
2018,2,15,7,30,417.0,31.0,5.7,9.7,70.0,186.52,129.71
2018,2,15,7,45,430.0,41.5,5.75,10.0,102.5,223.42,175.01
2018,2,15,8,0,443.0,52.0,5.8,10.3,135.0,261.07,212.63
2018,2,15,8,15,563.0,57.0,5.7,10.6,193.0,342.66,284.9
2018,2,15,8,30,683.0,62.0,5.6,10.9,251.0,433.33,363.5
2018,2,15,8,45,758.0,61.5,5.55,11.25,305.5,498.73,419.83
2018,2,15,9,0,833.0,61.0,5.5,11.6,360.0,570.41,479.64
2018,2,15,9,15,846.5,65.5,5.4,11.95,401.5,612.62,513.68
2018,2,15,9,30,860.0,70.0,5.3,12.3,443.0,653.09,545.31
2018,2,15,9,45,832.0,81.5,5.25,12.7,468.5,671.35,557.96
2018,2,15,10,0,804.0,93.0,5.2,13.1,494.0,685.07,566.34
2018,2,15,10,15,836.5,92.0,5.1,13.4,532.5,724.64,594.7
2018,2,15,10,30,869.0,91.0,5.0,13.7,571.0,762.46,621.17
2018,2,15,10,45,904.0,86.5,4.95,14.0,606.0,791.53,640.95
2018,2,15,11,0,939.0,82.0,4.9,14.3,641.0,822.78,662.27
2018,2,15,11,15,947.5,81.5,4.8,14.5,660.0,835.07,669.33
2018,2,15,11,30,956.0,81.0,4.7,14.7,679.0,843.92,674.02
2018,2,15,11,45,976.5,77.5,4.65,14.9,696.5,855.26,680.98
2018,2,15,12,0,997.0,74.0,4.6,15.1,714.0,862.9,685.31
2018,2,15,12,15,997.5,74.0,4.6,15.2,716.5,855.04,679.09
2018,2,15,12,30,998.0,74.0,4.6,15.3,719.0,843.48,670.41
2018,2,15,12,45,997.0,73.5,4.55,15.4,713.0,826.59,657.65
2018,2,15,13,0,996.0,73.0,4.5,15.5,707.0,806.15,642.44
2018,2,15,13,15,991.5,73.0,4.5,15.55,693.0,780.32,623.77
2018,2,15,13,30,987.0,73.0,4.5,15.6,679.0,751.32,602.77
2018,2,15,13,45,980.5,72.0,4.45,15.65,657.0,716.91,577.18
2018,2,15,14,0,974.0,71.0,4.4,15.7,635.0,679.78,547.68
2018,2,15,14,15,944.5,73.5,4.4,15.7,599.0,630.35,508.38
2018,2,15,14,30,915.0,76.0,4.4,15.7,563.0,580.26,467.8
2018,2,15,14,45,884.0,76.5,4.35,15.65,522.0,527.1,423.91
2018,2,15,15,0,853.0,77.0,4.3,15.6,481.0,474.28,379.31
2018,2,15,15,15,863.0,70.0,4.3,15.6,448.5,431.23,341.18
2018,2,15,15,30,873.0,63.0,4.3,15.6,416.0,386.0,299.86
2018,2,15,15,45,824.5,62.5,4.05,15.2,365.5,324.9,245.76
2018,2,15,16,0,776.0,62.0,3.8,14.8,315.0,267.8,194.59
2018,2,15,16,15,735.5,56.5,3.75,14.25,266.5,211.37,144.14
2018,2,15,16,30,695.0,51.0,3.7,13.7,218.0,158.38,98.02
2018,2,15,16,45,599.0,46.5,3.6,13.15,167.5,102.8,55.86
2018,2,15,17,0,503.0,42.0,3.5,12.6,117.0,58.85,29.3
2018,2,15,17,15,318.5,32.0,3.5,12.35,73.0,24.96,15.08
2018,2,15,17,30,134.0,22.0,3.5,12.1,29.0,17.41,0.0
2018,2,15,17,45,67.0,11.0,3.55,11.9,14.5,10.81,0.0
2018,2,15,18,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,6,45,18.0,3.5,2.15,10.4,3.5,0.0,0.0
2018,2,16,7,0,36.0,7.0,2.1,10.5,7.0,15.12,0.0
2018,2,16,7,15,108.5,21.5,2.1,10.85,30.5,62.57,0.0
2018,2,16,7,30,181.0,36.0,2.1,11.2,54.0,116.63,81.88
2018,2,16,7,45,386.5,41.5,2.1,11.55,107.0,208.47,162.08
2018,2,16,8,0,592.0,47.0,2.1,11.9,160.0,320.01,256.66
2018,2,16,8,15,634.0,54.0,2.2,12.25,205.5,374.32,305.33
2018,2,16,8,30,676.0,61.0,2.3,12.6,251.0,430.88,354.27
2018,2,16,8,45,736.5,62.0,2.35,12.95,302.0,490.09,403.74
2018,2,16,9,0,797.0,63.0,2.4,13.3,353.0,554.45,455.57
2018,2,16,9,15,824.5,66.0,2.4,13.65,397.5,602.48,492.87
2018,2,16,9,30,852.0,69.0,2.4,14.0,442.0,649.77,528.56
2018,2,16,9,45,871.5,71.0,2.4,14.35,481.5,685.0,553.23
2018,2,16,10,0,891.0,73.0,2.4,14.7,521.0,722.54,578.86
2018,2,16,10,15,904.5,74.0,2.4,14.9,554.0,752.39,598.81
2018,2,16,10,30,918.0,75.0,2.4,15.1,587.0,779.6,616.75
2018,2,16,10,45,926.5,76.5,2.4,15.35,613.0,800.69,630.1
2018,2,16,11,0,935.0,78.0,2.4,15.6,639.0,818.6,641.23
2018,2,16,11,15,940.5,79.0,2.4,15.75,657.5,830.26,648.23
2018,2,16,11,30,946.0,80.0,2.4,15.9,676.0,838.44,652.94
2018,2,16,11,45,949.0,81.0,2.4,16.05,687.0,841.1,653.91
2018,2,16,12,0,952.0,82.0,2.4,16.2,698.0,840.17,652.55
2018,2,16,12,15,953.0,82.0,2.45,16.3,700.5,832.97,647.47
2018,2,16,12,30,954.0,82.0,2.5,16.4,703.0,822.21,640.05
2018,2,16,12,45,952.0,82.0,2.5,16.5,697.0,805.69,628.3
2018,2,16,13,0,950.0,82.0,2.5,16.6,691.0,785.79,614.29
2018,2,16,13,15,946.0,81.0,2.55,16.65,677.0,760.15,596.66
2018,2,16,13,30,942.0,80.0,2.6,16.7,663.0,731.46,576.81
2018,2,16,13,45,935.0,79.0,2.7,16.7,641.5,697.91,553.23
2018,2,16,14,0,928.0,78.0,2.8,16.7,620.0,661.8,526.06
2018,2,16,14,15,907.0,79.5,2.85,16.65,588.0,617.7,491.98
2018,2,16,14,30,886.0,81.0,2.9,16.6,556.0,572.45,456.22
2018,2,16,14,45,870.0,78.5,3.0,16.55,520.0,525.2,418.19
2018,2,16,15,0,854.0,76.0,3.1,16.5,484.0,476.35,377.76
2018,2,16,15,15,827.0,74.0,3.1,16.5,441.5,422.81,332.26
2018,2,16,15,30,800.0,72.0,3.1,16.5,399.0,369.98,286.2
2018,2,16,15,45,786.0,66.5,3.1,16.05,357.5,318.9,240.69
2018,2,16,16,0,772.0,61.0,3.1,15.6,316.0,267.91,194.23
2018,2,16,16,15,727.5,56.5,3.1,15.05,267.5,211.64,144.33
2018,2,16,16,30,683.0,52.0,3.1,14.5,219.0,159.25,99.02
2018,2,16,16,45,594.0,47.5,3.1,14.0,169.5,104.74,57.39
2018,2,16,17,0,505.0,43.0,3.1,13.5,120.0,61.12,30.59
2018,2,16,17,15,330.5,32.5,3.2,13.3,75.5,25.21,15.42
2018,2,16,17,30,156.0,22.0,3.3,13.1,31.0,17.32,0.0
2018,2,16,17,45,78.0,11.0,3.4,12.85,15.5,10.81,0.0
2018,2,16,18,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,17,6,45,44.0,4.5,1.25,11.3,5.0,0.0,0.0
2018,2,17,7,0,88.0,9.0,1.3,11.4,10.0,29.22,0.0
2018,2,17,7,15,245.5,21.0,1.4,11.7,42.0,100.97,0.0
2018,2,17,7,30,403.0,33.0,1.5,12.0,74.0,186.63,132.78
2018,2,17,7,45,499.5,40.0,1.6,12.25,119.0,251.0,194.49
2018,2,17,8,0,596.0,47.0,1.7,12.5,164.0,323.68,258.82
2018,2,17,8,15,654.5,52.5,1.75,12.9,212.5,381.72,310.04
2018,2,17,8,30,713.0,58.0,1.8,13.3,261.0,446.32,364.68
2018,2,17,8,45,751.5,61.5,1.8,13.65,308.5,500.48,409.15
2018,2,17,9,0,790.0,65.0,1.8,14.0,356.0,555.48,452.68
2018,2,17,9,15,818.0,67.5,1.75,14.35,400.5,603.13,488.87
2018,2,17,9,30,846.0,70.0,1.7,14.7,445.0,650.08,523.33
2018,2,17,9,45,866.0,71.5,1.7,15.1,484.0,684.98,547.0
2018,2,17,10,0,886.0,73.0,1.7,15.5,523.0,722.24,571.8
2018,2,17,10,15,899.0,74.5,1.6,15.8,556.0,752.26,590.3
2018,2,17,10,30,912.0,76.0,1.5,16.1,589.0,779.62,606.63
2018,2,17,10,45,921.5,77.0,1.45,16.35,615.0,800.86,619.1
2018,2,17,11,0,931.0,78.0,1.4,16.6,641.0,818.95,629.38
2018,2,17,11,15,937.0,79.5,1.4,16.8,660.0,831.55,636.64
2018,2,17,11,30,943.0,81.0,1.4,17.0,679.0,840.68,641.68
2018,2,17,11,45,946.0,81.5,1.4,17.2,689.5,842.77,642.07
2018,2,17,12,0,949.0,82.0,1.4,17.4,700.0,841.29,640.24
2018,2,17,12,15,949.5,81.5,1.5,17.5,702.0,833.15,635.5
2018,2,17,12,30,950.0,81.0,1.6,17.6,704.0,821.48,628.44
2018,2,17,12,45,949.0,80.5,1.7,17.7,698.0,805.19,618.22
2018,2,17,13,0,948.0,80.0,1.8,17.8,692.0,785.51,605.65
2018,2,17,13,15,943.5,79.5,1.9,17.75,678.0,760.05,589.29
2018,2,17,13,30,939.0,79.0,2.0,17.7,664.0,731.57,570.66
2018,2,17,13,45,932.0,78.0,2.15,17.65,642.5,698.04,548.3
2018,2,17,14,0,925.0,77.0,2.3,17.6,621.0,661.96,522.06
2018,2,17,14,15,914.5,75.0,2.4,17.45,591.5,620.41,490.9
2018,2,17,14,30,904.0,73.0,2.5,17.3,562.0,576.98,457.39
2018,2,17,14,45,888.5,72.0,2.65,17.15,526.5,530.37,420.49
2018,2,17,15,0,873.0,71.0,2.8,17.0,491.0,482.75,381.53
2018,2,17,15,15,852.0,68.5,2.8,17.0,450.0,430.25,337.02
2018,2,17,15,30,831.0,66.0,2.8,17.0,409.0,377.88,291.39
2018,2,17,15,45,800.5,63.5,3.2,16.35,363.5,322.85,243.67
2018,2,17,16,0,770.0,61.0,3.6,15.7,318.0,269.51,196.09
2018,2,17,16,15,723.5,57.0,3.7,15.2,269.5,213.22,146.14
2018,2,17,16,30,677.0,53.0,3.8,14.7,221.0,161.03,100.92
2018,2,17,16,45,577.5,48.5,3.9,14.2,170.0,105.4,58.53
2018,2,17,17,0,478.0,44.0,4.0,13.7,119.0,61.89,31.6
2018,2,17,17,15,303.0,33.0,4.1,13.4,74.5,25.44,15.77
2018,2,17,17,30,128.0,22.0,4.2,13.1,30.0,17.24,0.0
2018,2,17,17,45,64.0,11.0,4.3,12.85,15.0,10.81,0.0
2018,2,17,18,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.4,10.95,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,2,18,6,45,28.0,5.0,5.75,11.25,5.5,0.0,0.0
2018,2,18,7,0,56.0,10.0,5.9,11.4,11.0,22.95,0.0
2018,2,18,7,15,113.5,23.0,6.2,11.5,32.5,67.66,4.2
2018,2,18,7,30,171.0,36.0,6.5,11.6,54.0,113.6,82.14
2018,2,18,7,45,149.5,54.5,6.8,11.75,76.5,128.06,100.15
2018,2,18,8,0,128.0,73.0,7.1,11.9,99.0,140.33,113.23
2018,2,18,8,15,188.5,88.0,7.25,11.95,137.0,196.72,162.76
2018,2,18,8,30,249.0,103.0,7.4,12.0,175.0,252.21,211.42
2018,2,18,8,45,139.5,108.5,7.5,12.1,150.0,198.47,165.81
2018,2,18,9,0,30.0,114.0,7.6,12.2,125.0,136.4,111.49
2018,2,18,9,15,153.0,127.0,7.6,12.25,194.0,235.46,197.64
2018,2,18,9,30,276.0,140.0,7.6,12.3,263.0,343.52,289.95
2018,2,18,9,45,489.5,132.0,7.6,12.35,373.5,498.64,421.0
2018,2,18,10,0,703.0,124.0,7.6,12.4,484.0,659.15,552.87
2018,2,18,10,15,798.0,108.0,7.65,12.5,541.0,723.25,603.23
2018,2,18,10,30,893.0,92.0,7.7,12.6,598.0,791.49,655.53
2018,2,18,10,45,874.0,100.5,7.8,12.65,614.0,798.8,660.1
2018,2,18,11,0,855.0,109.0,7.9,12.7,630.0,802.21,661.97
2018,2,18,11,15,740.0,146.5,8.0,12.75,606.5,760.6,628.79
2018,2,18,11,30,625.0,184.0,8.1,12.8,583.0,710.75,587.61
2018,2,18,11,45,727.0,157.5,8.2,12.8,629.0,762.18,629.64
2018,2,18,12,0,829.0,131.0,8.3,12.8,675.0,807.28,664.7
2018,2,18,12,15,880.0,115.0,8.45,12.8,694.5,822.54,676.68
2018,2,18,12,30,931.0,99.0,8.6,12.8,714.0,829.74,682.62
2018,2,18,12,45,913.5,103.5,8.7,12.75,702.5,806.42,664.94
2018,2,18,13,0,896.0,108.0,8.8,12.7,691.0,783.45,647.65
2018,2,18,13,15,758.5,146.0,8.9,12.6,632.5,705.24,585.58
2018,2,18,13,30,621.0,184.0,9.0,12.5,574.0,628.04,521.48
2018,2,18,13,45,459.0,213.5,9.05,12.4,496.5,528.88,438.93
2018,2,18,14,0,297.0,243.0,9.1,12.3,419.0,435.89,360.62
2018,2,18,14,15,520.5,181.0,9.2,12.15,471.5,497.24,414.07
2018,2,18,14,30,744.0,119.0,9.3,12.0,524.0,538.94,449.4
2018,2,18,14,45,507.0,143.0,9.35,11.85,411.0,407.17,338.5
2018,2,18,15,0,270.0,167.0,9.4,11.7,298.0,293.3,242.2
2018,2,18,15,15,315.5,150.5,9.4,11.7,291.0,282.55,231.97
2018,2,18,15,30,361.0,134.0,9.4,11.7,284.0,268.15,217.56
2018,2,18,15,45,304.0,116.0,9.45,11.3,233.0,212.25,169.45
2018,2,18,16,0,247.0,98.0,9.5,10.9,182.0,161.81,126.14
2018,2,18,16,15,173.0,92.5,9.45,10.65,147.0,125.67,96.12
2018,2,18,16,30,99.0,87.0,9.4,10.4,112.0,97.91,74.41
2018,2,18,16,45,112.0,71.5,9.35,10.2,94.0,78.25,56.61
2018,2,18,17,0,125.0,56.0,9.3,10.0,76.0,55.66,37.6
2018,2,18,17,15,82.0,39.0,9.25,9.85,50.5,33.82,23.33
2018,2,18,17,30,39.0,22.0,9.2,9.7,25.0,19.57,3.05
2018,2,18,17,45,23.0,12.0,9.2,9.55,13.5,11.8,0.0
2018,2,18,18,0,7.0,2.0,9.2,9.4,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,9.15,9.35,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,8.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,8.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,8.75,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.65,8.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.6,8.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.55,8.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.3,7.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.25,7.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.2,7.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.15,7.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.1,7.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.05,7.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.05,7.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.1,7.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.15,7.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,7.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,7.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.45,7.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.6,7.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.7,7.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.8,7.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.85,7.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.9,7.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.95,7.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.95,7.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.9,7.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.9,7.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,45,11.5,4.0,8.85,7.2,4.0,0.0,0.0
2018,2,19,7,0,23.0,8.0,8.8,7.2,8.0,13.32,0.0
2018,2,19,7,15,64.5,16.0,8.8,7.35,22.0,40.19,7.05
2018,2,19,7,30,106.0,24.0,8.8,7.5,36.0,74.82,53.93
2018,2,19,7,45,158.5,31.5,8.8,7.6,59.0,107.93,85.05
2018,2,19,8,0,211.0,39.0,8.8,7.7,82.0,146.28,120.39
2018,2,19,8,15,232.5,67.0,8.65,7.85,126.0,200.12,168.81
2018,2,19,8,30,254.0,95.0,8.5,8.0,170.0,245.73,209.53
2018,2,19,8,45,353.0,108.0,8.4,8.2,231.0,333.97,286.62
2018,2,19,9,0,452.0,121.0,8.3,8.4,292.0,421.02,361.68
2018,2,19,9,15,475.0,133.0,8.2,8.55,331.0,464.37,398.24
2018,2,19,9,30,498.0,145.0,8.1,8.7,370.0,507.72,434.15
2018,2,19,9,45,657.0,122.0,7.95,8.85,445.5,610.17,520.59
2018,2,19,10,0,816.0,99.0,7.8,9.0,521.0,712.38,603.9
2018,2,19,10,15,860.5,93.5,7.65,9.1,563.0,756.64,637.27
2018,2,19,10,30,905.0,88.0,7.5,9.2,605.0,794.81,665.59
2018,2,19,10,45,914.5,89.5,7.4,9.3,631.5,816.49,680.89
2018,2,19,11,0,924.0,91.0,7.3,9.4,658.0,835.04,693.79
2018,2,19,11,15,929.5,92.5,7.25,9.45,677.0,847.12,702.01
2018,2,19,11,30,935.0,94.0,7.2,9.5,696.0,855.74,707.69
2018,2,19,11,45,936.5,94.5,7.15,9.55,705.5,856.53,707.46
2018,2,19,12,0,938.0,95.0,7.1,9.6,715.0,853.76,704.67
2018,2,19,12,15,939.0,94.5,7.15,9.65,717.0,845.97,698.53
2018,2,19,12,30,940.0,94.0,7.2,9.7,719.0,834.66,689.82
2018,2,19,12,45,939.5,93.5,7.25,9.75,713.5,818.73,677.66
2018,2,19,13,0,939.0,93.0,7.3,9.8,708.0,799.42,662.98
2018,2,19,13,15,936.0,92.0,7.35,9.85,694.5,774.49,643.96
2018,2,19,13,30,933.0,91.0,7.4,9.9,681.0,746.5,622.56
2018,2,19,13,45,925.5,90.0,7.45,9.95,659.0,712.57,596.1
2018,2,19,14,0,918.0,89.0,7.5,10.0,637.0,676.14,565.94
2018,2,19,14,15,891.0,91.0,7.55,9.95,602.0,629.99,527.4
2018,2,19,14,30,864.0,93.0,7.6,9.9,567.0,581.68,486.49
2018,2,19,14,45,836.5,91.0,7.6,9.9,526.5,528.75,440.95
2018,2,19,15,0,809.0,89.0,7.6,9.9,486.0,475.99,394.65
2018,2,19,15,15,802.5,84.0,7.6,9.9,450.0,429.74,352.67
2018,2,19,15,30,796.0,79.0,7.6,9.9,414.0,382.39,308.64
2018,2,19,15,45,780.5,73.0,7.4,9.85,371.5,330.19,259.64
2018,2,19,16,0,765.0,67.0,7.2,9.8,329.0,278.25,210.17
2018,2,19,16,15,722.0,62.5,7.0,9.55,280.5,222.12,158.25
2018,2,19,16,30,679.0,58.0,6.8,9.3,232.0,168.2,109.71
2018,2,19,16,45,578.5,53.5,6.55,9.1,179.5,113.12,66.22
2018,2,19,17,0,478.0,49.0,6.3,8.9,127.0,68.97,37.51
2018,2,19,17,15,324.5,37.5,6.25,8.7,82.5,29.37,19.78
2018,2,19,17,30,171.0,26.0,6.2,8.5,38.0,20.45,5.4
2018,2,19,17,45,94.5,14.5,6.15,8.35,20.0,14.25,0.0
2018,2,19,18,0,18.0,3.0,6.1,8.2,2.0,0.0,0.0
2018,2,19,18,15,9.0,1.5,6.05,8.1,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,6.0,7.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.9,7.8,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.8,7.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.7,7.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.05,7.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.45,7.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.55,6.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,20,6,45,20.0,4.5,2.55,7.05,5.0,0.0,0.0
2018,2,20,7,0,40.0,9.0,2.5,7.2,10.0,18.45,0.0
2018,2,20,7,15,206.0,24.0,2.45,7.5,45.5,97.67,36.37
2018,2,20,7,30,372.0,39.0,2.4,7.8,81.0,186.11,139.9
2018,2,20,7,45,448.5,46.0,2.35,8.1,122.0,242.83,193.89
2018,2,20,8,0,525.0,53.0,2.3,8.4,163.0,305.67,250.83
2018,2,20,8,15,605.0,59.5,2.25,8.6,217.0,375.54,312.23
2018,2,20,8,30,685.0,66.0,2.2,8.8,271.0,451.02,376.35
2018,2,20,8,45,710.0,71.5,2.15,9.05,314.5,499.04,416.37
2018,2,20,9,0,735.0,77.0,2.1,9.3,358.0,544.51,453.1
2018,2,20,9,15,564.5,121.5,2.15,9.45,352.0,513.3,426.36
2018,2,20,9,30,394.0,166.0,2.2,9.6,346.0,463.16,383.96
2018,2,20,9,45,565.0,140.0,2.2,9.75,422.0,567.73,468.87
2018,2,20,10,0,736.0,114.0,2.2,9.9,498.0,677.1,553.91
2018,2,20,10,15,821.5,99.0,2.35,10.05,552.5,736.88,597.3
2018,2,20,10,30,907.0,84.0,2.5,10.2,607.0,795.17,639.43
2018,2,20,10,45,915.0,86.0,2.65,10.3,633.0,816.34,654.18
2018,2,20,11,0,923.0,88.0,2.8,10.4,659.0,834.32,666.99
2018,2,20,11,15,928.0,89.0,2.9,10.5,677.0,845.46,674.61
2018,2,20,11,30,933.0,90.0,3.0,10.6,695.0,853.15,679.89
2018,2,20,11,45,934.5,91.0,3.1,10.65,705.0,854.5,680.87
2018,2,20,12,0,936.0,92.0,3.2,10.7,715.0,852.29,679.46
2018,2,20,12,15,937.5,91.0,3.35,10.7,717.0,844.35,674.44
2018,2,20,12,30,939.0,90.0,3.5,10.7,719.0,832.9,666.96
2018,2,20,12,45,938.0,89.5,3.65,10.75,713.0,816.59,655.84
2018,2,20,13,0,937.0,89.0,3.8,10.8,707.0,796.92,642.27
2018,2,20,13,15,933.0,88.0,3.95,10.75,693.0,771.28,624.46
2018,2,20,13,30,929.0,87.0,4.1,10.7,679.0,742.64,604.26
2018,2,20,13,45,922.0,86.0,4.25,10.7,657.0,709.11,580.45
2018,2,20,14,0,915.0,85.0,4.4,10.7,635.0,673.07,552.55
2018,2,20,14,15,894.5,85.5,4.5,10.6,602.5,628.13,516.86
2018,2,20,14,30,874.0,86.0,4.6,10.5,570.0,582.78,479.97
2018,2,20,14,45,685.0,122.5,4.75,10.45,487.0,484.07,398.74
2018,2,20,15,0,496.0,159.0,4.9,10.4,404.0,396.77,326.05
2018,2,20,15,15,287.5,167.5,4.9,10.4,307.0,288.78,236.51
2018,2,20,15,30,79.0,176.0,4.9,10.4,210.0,199.87,163.38
2018,2,20,15,45,144.0,155.0,5.0,10.1,208.0,196.79,159.65
2018,2,20,16,0,209.0,134.0,5.1,9.8,206.0,186.24,148.13
2018,2,20,16,15,171.0,117.0,5.05,9.55,170.5,149.07,116.43
2018,2,20,16,30,133.0,100.0,5.0,9.3,135.0,115.89,88.63
2018,2,20,16,45,99.0,81.0,4.9,9.0,104.0,85.62,63.77
2018,2,20,17,0,65.0,62.0,4.8,8.7,73.0,59.31,42.84
2018,2,20,17,15,45.5,43.0,4.7,8.6,49.5,37.2,26.72
2018,2,20,17,30,26.0,24.0,4.6,8.5,26.0,21.29,7.39
2018,2,20,17,45,22.0,13.5,4.55,8.4,14.0,13.27,0.0
2018,2,20,18,0,18.0,3.0,4.5,8.3,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,4.4,8.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,21,6,45,15.5,5.0,1.75,7.9,5.5,0.0,0.0
2018,2,21,7,0,31.0,10.0,1.8,8.0,11.0,17.37,0.0
2018,2,21,7,15,124.0,25.5,1.9,8.2,39.0,76.97,34.99
2018,2,21,7,30,217.0,41.0,2.0,8.4,67.0,136.58,103.21
2018,2,21,7,45,384.5,48.0,2.1,8.55,120.0,221.37,177.18
2018,2,21,8,0,552.0,55.0,2.2,8.7,173.0,321.73,264.0
2018,2,21,8,15,611.5,61.5,2.25,8.85,222.0,383.18,318.42
2018,2,21,8,30,671.0,68.0,2.3,9.0,271.0,448.42,374.41
2018,2,21,8,45,719.0,70.5,2.3,9.15,320.0,503.09,420.28
2018,2,21,9,0,767.0,73.0,2.3,9.3,369.0,562.27,468.22
2018,2,21,9,15,798.0,74.5,2.35,9.5,414.0,610.47,506.3
2018,2,21,9,30,829.0,76.0,2.4,9.7,459.0,658.16,542.95
2018,2,21,9,45,854.5,76.5,2.4,9.95,499.5,699.95,572.57
2018,2,21,10,0,880.0,77.0,2.4,10.2,540.0,735.72,597.26
2018,2,21,10,15,892.5,78.5,2.25,10.4,573.0,765.43,616.25
2018,2,21,10,30,905.0,80.0,2.1,10.6,606.0,792.47,632.98
2018,2,21,10,45,915.0,81.5,2.0,10.85,633.0,814.66,646.27
2018,2,21,11,0,925.0,83.0,1.9,11.1,660.0,833.73,657.23
2018,2,21,11,15,930.5,84.0,1.6,11.25,678.5,845.32,660.87
2018,2,21,11,30,936.0,85.0,1.3,11.4,697.0,853.45,661.62
2018,2,21,11,45,938.0,86.5,1.0,11.6,707.5,855.77,657.7
2018,2,21,12,0,940.0,88.0,0.7,11.8,718.0,854.51,650.83
2018,2,21,12,15,940.5,88.5,0.85,11.9,720.5,847.38,648.28
