Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,30,941.0,89.0,1.0,12.0,723.0,836.71,643.3
2018,2,21,12,45,939.0,88.0,1.15,12.15,716.5,819.03,633.23
2018,2,21,13,0,937.0,87.0,1.3,12.3,710.0,798.02,620.69
2018,2,21,13,15,931.5,87.5,1.55,12.3,696.0,772.84,606.35
2018,2,21,13,30,926.0,88.0,1.8,12.3,682.0,744.7,589.3
2018,2,21,13,45,917.0,87.5,2.05,12.35,659.5,710.36,567.0
2018,2,21,14,0,908.0,87.0,2.3,12.4,637.0,673.63,540.61
2018,2,21,14,15,896.0,86.0,2.4,12.35,607.5,632.37,509.14
2018,2,21,14,30,884.0,85.0,2.5,12.3,578.0,589.38,475.44
2018,2,21,14,45,856.5,86.0,2.6,12.25,539.0,539.18,435.1
2018,2,21,15,0,829.0,87.0,2.7,12.2,500.0,488.34,393.13
2018,2,21,15,15,817.5,81.5,2.7,12.2,461.0,438.37,350.34
2018,2,21,15,30,806.0,76.0,2.7,12.2,422.0,387.73,305.72
2018,2,21,15,45,767.5,74.5,2.85,11.95,375.0,331.6,256.29
2018,2,21,16,0,729.0,73.0,3.0,11.7,328.0,276.81,207.08
2018,2,21,16,15,640.5,73.0,3.1,11.4,273.0,215.91,154.36
2018,2,21,16,30,552.0,73.0,3.2,11.1,218.0,163.77,110.47
2018,2,21,16,45,391.5,66.0,3.25,10.75,158.5,104.97,66.86
2018,2,21,17,0,231.0,59.0,3.3,10.4,99.0,64.28,41.08
2018,2,21,17,15,197.0,43.0,3.4,10.2,69.0,34.31,24.18
2018,2,21,17,30,163.0,27.0,3.5,10.0,39.0,21.11,8.37
2018,2,21,17,45,92.0,15.0,3.55,9.8,20.5,14.74,0.0
2018,2,21,18,0,21.0,3.0,3.6,9.6,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,3.65,9.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.1,8.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.9,7.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.05,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.65,8.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.45,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,5.5,5.9,8.75,5.5,0.0,0.0
2018,2,22,7,0,16.0,11.0,6.0,8.9,11.0,14.75,0.0
2018,2,22,7,15,63.0,28.0,6.1,9.1,34.5,58.37,29.63
2018,2,22,7,30,110.0,45.0,6.2,9.3,58.0,98.99,74.68
2018,2,22,7,45,212.0,59.5,6.3,9.5,100.0,159.92,128.42
2018,2,22,8,0,314.0,74.0,6.4,9.7,142.0,237.71,196.96
2018,2,22,8,15,354.5,87.0,6.4,9.85,182.0,286.05,240.61
2018,2,22,8,30,395.0,100.0,6.4,10.0,222.0,337.21,285.76
2018,2,22,8,45,553.5,93.0,6.4,10.15,293.5,438.82,373.22
2018,2,22,9,0,712.0,86.0,6.4,10.3,365.0,548.89,466.0
2018,2,22,9,15,766.5,84.5,6.4,10.45,415.5,604.37,511.89
2018,2,22,9,30,821.0,83.0,6.4,10.6,466.0,663.88,560.14
2018,2,22,9,45,843.0,84.5,6.4,10.75,506.0,704.26,590.5
2018,2,22,10,0,865.0,86.0,6.4,10.9,546.0,742.93,619.21
2018,2,22,10,15,877.0,88.5,6.45,11.0,579.0,773.15,641.38
2018,2,22,10,30,889.0,91.0,6.5,11.1,612.0,800.68,661.42
2018,2,22,10,45,896.5,93.0,6.6,11.2,637.5,816.49,672.58
2018,2,22,11,0,904.0,95.0,6.7,11.3,663.0,833.85,685.09
2018,2,22,11,15,711.0,150.0,6.8,11.35,604.5,751.96,621.01
2018,2,22,11,30,518.0,205.0,6.9,11.4,546.0,652.48,539.45
2018,2,22,11,45,301.0,239.5,7.05,11.45,438.5,503.71,416.25
2018,2,22,12,0,84.0,274.0,7.2,11.5,331.0,348.09,284.4
2018,2,22,12,15,165.5,279.5,7.35,11.5,392.0,424.46,348.78
2018,2,22,12,30,247.0,285.0,7.5,11.5,453.0,497.95,409.67
2018,2,22,12,45,216.0,288.5,7.7,11.5,434.5,465.56,382.89
2018,2,22,13,0,185.0,292.0,7.9,11.5,416.0,440.28,361.83
2018,2,22,13,15,239.5,286.5,8.1,11.45,443.5,474.02,390.58
2018,2,22,13,30,294.0,281.0,8.3,11.4,471.0,498.38,411.54
2018,2,22,13,45,411.5,227.0,8.5,11.35,483.5,516.26,429.04
2018,2,22,14,0,529.0,173.0,8.7,11.3,496.0,521.36,435.69
2018,2,22,14,15,489.0,166.5,8.8,11.2,454.0,469.82,392.81
2018,2,22,14,30,449.0,160.0,8.9,11.1,412.0,419.89,350.87
2018,2,22,14,45,478.5,159.0,9.05,11.05,412.5,414.03,345.08
2018,2,22,15,0,508.0,158.0,9.2,11.0,413.0,404.37,335.43
2018,2,22,15,15,407.5,144.5,9.2,11.0,338.5,321.87,265.19
2018,2,22,15,30,307.0,131.0,9.2,11.0,264.0,247.13,201.47
2018,2,22,15,45,261.5,118.5,9.25,10.75,223.0,202.94,163.14
2018,2,22,16,0,216.0,106.0,9.3,10.5,182.0,163.07,128.62
2018,2,22,16,15,401.5,87.0,9.2,10.3,203.5,174.8,130.3
2018,2,22,16,30,587.0,68.0,9.1,10.1,225.0,166.52,112.55
2018,2,22,16,45,479.5,60.5,9.0,9.95,171.5,111.96,69.34
2018,2,22,17,0,372.0,53.0,8.9,9.8,118.0,69.27,40.4
2018,2,22,17,15,276.5,41.5,8.85,9.65,81.0,34.17,24.19
2018,2,22,17,30,181.0,30.0,8.8,9.5,44.0,23.55,11.01
2018,2,22,17,45,98.0,16.5,8.75,9.4,23.5,16.22,0.0
2018,2,22,18,0,15.0,3.0,8.7,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,8.65,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.6,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.5,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.4,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.3,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.0,8.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.85,8.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.5,8.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.35,8.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.2,8.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.9,7.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.8,7.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.75,7.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.7,7.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.65,7.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.55,7.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.4,7.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.35,7.1,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.25,6.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.2,6.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,6.15,6.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,6.1,6.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.05,6.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.95,6.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.9,6.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.8,6.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.75,6.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.6,5.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.55,5.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.5,5.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.4,5.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.35,6.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,23,6,45,31.5,6.0,5.25,6.8,7.0,0.0,0.0
2018,2,23,7,0,63.0,12.0,5.2,7.1,14.0,27.52,0.0
2018,2,23,7,15,153.0,27.5,5.3,7.4,44.0,90.59,52.99
2018,2,23,7,30,243.0,43.0,5.4,7.7,74.0,149.1,115.04
2018,2,23,7,45,335.0,54.5,5.5,8.05,117.5,210.07,170.56
2018,2,23,8,0,427.0,66.0,5.6,8.4,161.0,281.6,234.73
2018,2,23,8,15,604.0,62.0,5.6,8.55,231.5,384.48,324.94
2018,2,23,8,30,781.0,58.0,5.6,8.7,302.0,498.57,423.19
2018,2,23,8,45,815.0,61.5,5.55,8.9,351.5,553.81,470.46
2018,2,23,9,0,849.0,65.0,5.5,9.1,401.0,609.4,516.66
2018,2,23,9,15,872.5,67.5,5.4,9.25,446.5,652.8,551.85
2018,2,23,9,30,896.0,70.0,5.3,9.4,492.0,698.96,586.84
2018,2,23,9,45,912.5,72.5,5.2,9.55,532.5,738.67,615.66
2018,2,23,10,0,929.0,75.0,5.1,9.7,573.0,776.2,642.38
2018,2,23,10,15,940.5,77.0,5.05,9.85,607.0,806.91,663.79
2018,2,23,10,30,952.0,79.0,5.0,10.0,641.0,834.71,682.88
2018,2,23,10,45,960.0,80.0,5.0,10.15,667.5,855.5,696.92
2018,2,23,11,0,968.0,81.0,5.0,10.3,694.0,872.94,708.51
2018,2,23,11,15,973.0,82.5,5.0,10.45,713.0,885.01,716.2
2018,2,23,11,30,978.0,84.0,5.0,10.6,732.0,893.43,721.34
2018,2,23,11,45,980.0,84.5,5.0,10.75,742.5,894.59,721.25
2018,2,23,12,0,982.0,85.0,5.0,10.9,753.0,892.02,718.6
2018,2,23,12,15,972.0,89.0,5.0,11.0,751.5,879.9,709.18
2018,2,23,12,30,962.0,93.0,5.0,11.1,750.0,864.26,697.36
2018,2,23,12,45,964.5,91.5,5.05,11.2,745.5,849.07,686.31
2018,2,23,13,0,967.0,90.0,5.1,11.3,741.0,830.31,672.67
2018,2,23,13,15,961.0,89.5,5.1,11.4,725.5,802.86,652.27
2018,2,23,13,30,955.0,89.0,5.1,11.5,710.0,772.39,629.64
2018,2,23,13,45,947.0,88.0,5.1,11.6,687.0,737.18,603.35
2018,2,23,14,0,939.0,87.0,5.1,11.7,664.0,699.41,573.74
2018,2,23,14,15,928.0,86.0,5.05,11.7,634.0,657.48,539.73
2018,2,23,14,30,917.0,85.0,5.0,11.7,604.0,613.63,503.55
2018,2,23,14,45,902.0,82.5,4.95,11.7,567.0,564.47,462.39
2018,2,23,15,0,887.0,80.0,4.9,11.7,530.0,514.24,419.38
2018,2,23,15,15,866.5,77.5,4.9,11.7,487.5,460.51,372.56
2018,2,23,15,30,846.0,75.0,4.9,11.7,445.0,406.82,324.58
2018,2,23,15,45,816.5,71.5,4.85,11.5,397.5,349.44,272.75
2018,2,23,16,0,787.0,68.0,4.8,11.3,350.0,293.66,221.38
2018,2,23,16,15,661.0,70.5,4.7,10.9,284.0,221.55,159.64
2018,2,23,16,30,535.0,73.0,4.6,10.5,218.0,163.38,111.62
2018,2,23,16,45,457.5,63.0,4.5,10.05,169.5,112.74,70.81
2018,2,23,17,0,380.0,53.0,4.4,9.6,121.0,70.6,41.06
2018,2,23,17,15,334.0,41.0,4.4,9.35,87.0,35.57,21.81
2018,2,23,17,30,288.0,29.0,4.4,9.1,53.0,23.38,11.73
2018,2,23,17,45,165.5,17.5,4.45,8.8,29.0,17.2,0.0
2018,2,23,18,0,43.0,6.0,4.5,8.5,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,4.5,8.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,6.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,6,45,71.5,9.0,3.7,7.75,11.5,0.0,0.0
2018,2,24,7,0,143.0,18.0,3.7,8.1,23.0,53.86,0.0
2018,2,24,7,15,282.5,29.5,3.8,8.45,60.0,133.6,84.14
2018,2,24,7,30,422.0,41.0,3.9,8.8,97.0,211.62,163.43
2018,2,24,7,45,418.5,51.5,4.0,9.2,126.5,243.13,196.52
2018,2,24,8,0,415.0,62.0,4.1,9.6,156.0,273.51,226.52
2018,2,24,8,15,226.0,90.5,4.15,9.85,143.5,220.86,184.65
2018,2,24,8,30,37.0,119.0,4.2,10.1,131.0,147.18,121.25
2018,2,24,8,45,63.0,140.0,4.25,10.3,164.0,186.02,154.56
2018,2,24,9,0,89.0,161.0,4.3,10.5,197.0,226.65,188.84
2018,2,24,9,15,121.5,181.5,4.35,10.7,236.0,280.14,233.4
2018,2,24,9,30,154.0,202.0,4.4,10.9,275.0,328.1,272.81
2018,2,24,9,45,176.0,219.5,4.45,11.1,309.5,366.45,303.7
2018,2,24,10,0,198.0,237.0,4.5,11.3,344.0,405.34,334.68
2018,2,24,10,15,309.5,228.0,4.6,11.45,407.0,491.62,405.67
2018,2,24,10,30,421.0,219.0,4.7,11.6,470.0,581.92,478.28
2018,2,24,10,45,509.0,203.5,4.8,11.75,519.5,640.14,524.78
2018,2,24,11,0,597.0,188.0,4.9,11.9,569.0,701.9,573.45
2018,2,24,11,15,546.0,209.0,5.0,11.9,565.0,682.97,557.19
2018,2,24,11,30,495.0,230.0,5.1,11.9,561.0,664.32,541.38
2018,2,24,11,45,600.5,199.5,5.15,11.9,606.5,719.09,585.93
2018,2,24,12,0,706.0,169.0,5.2,11.9,652.0,768.73,625.38
2018,2,24,12,15,687.0,177.0,5.3,11.85,648.5,754.65,614.61
2018,2,24,12,30,668.0,185.0,5.4,11.8,645.0,738.14,601.81
2018,2,24,12,45,664.5,184.5,5.55,11.8,638.5,722.72,590.37
2018,2,24,13,0,661.0,184.0,5.7,11.8,632.0,704.93,576.97
2018,2,24,13,15,478.5,228.5,5.8,11.8,549.5,596.95,489.28
2018,2,24,13,30,296.0,273.0,5.9,11.8,467.0,493.19,403.65
2018,2,24,13,45,198.0,274.0,6.05,11.85,402.0,412.35,337.51
2018,2,24,14,0,100.0,275.0,6.2,11.9,337.0,338.03,275.79
2018,2,24,14,15,170.0,257.0,6.3,11.9,356.5,361.32,296.38
2018,2,24,14,30,240.0,239.0,6.4,11.9,376.0,378.15,310.99
2018,2,24,14,45,278.0,217.0,6.45,11.85,366.5,364.68,300.18
2018,2,24,15,0,316.0,195.0,6.5,11.8,357.0,347.55,285.79
2018,2,24,15,15,459.5,153.5,6.5,11.8,367.5,355.78,291.11
2018,2,24,15,30,603.0,112.0,6.5,11.8,378.0,348.99,281.7
2018,2,24,15,45,631.5,96.0,6.6,11.7,348.5,310.99,245.79
2018,2,24,16,0,660.0,80.0,6.7,11.6,319.0,269.15,205.38
2018,2,24,16,15,611.5,76.0,6.6,11.4,273.0,216.71,157.77
2018,2,24,16,30,563.0,72.0,6.5,11.2,227.0,168.78,115.11
2018,2,24,16,45,494.0,64.5,6.4,11.0,180.5,119.81,75.03
2018,2,24,17,0,425.0,57.0,6.3,10.8,134.0,78.41,45.66
2018,2,24,17,15,307.5,44.5,6.25,10.6,91.0,38.43,23.8
2018,2,24,17,30,190.0,32.0,6.2,10.4,48.0,25.04,13.52
2018,2,24,17,45,106.0,18.5,6.15,10.15,26.5,18.18,0.0
2018,2,24,18,0,22.0,5.0,6.1,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.0,2.5,6.1,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.0,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.8,9.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.55,9.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.3,8.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.15,8.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,25,6,45,85.5,9.0,2.75,7.8,12.5,0.0,0.0
2018,2,25,7,0,171.0,18.0,2.7,8.1,25.0,61.52,0.0
2018,2,25,7,15,318.5,29.5,2.65,8.45,64.5,147.12,97.12
2018,2,25,7,30,466.0,41.0,2.6,8.8,104.0,229.04,177.35
2018,2,25,7,45,542.5,48.5,2.55,9.1,151.5,292.1,235.58
2018,2,25,8,0,619.0,56.0,2.5,9.4,199.0,361.48,297.49
2018,2,25,8,15,679.5,60.5,2.5,9.8,251.0,425.08,352.96
2018,2,25,8,30,740.0,65.0,2.5,10.2,303.0,490.05,407.68
2018,2,25,8,45,775.0,69.0,2.5,10.6,352.0,545.16,452.61
2018,2,25,9,0,810.0,73.0,2.5,11.0,401.0,600.76,496.4
2018,2,25,9,15,835.0,75.5,2.5,11.3,446.0,648.13,532.68
2018,2,25,9,30,860.0,78.0,2.5,11.6,491.0,694.5,566.27
2018,2,25,9,45,877.5,79.5,2.45,11.9,530.0,732.98,592.4
2018,2,25,10,0,895.0,81.0,2.4,12.2,569.0,764.83,613.27
2018,2,25,10,15,907.5,82.5,2.4,12.4,602.5,795.01,633.3
2018,2,25,10,30,920.0,84.0,2.4,12.6,636.0,822.45,651.21
2018,2,25,10,45,929.0,85.0,2.4,12.75,662.5,843.56,664.68
2018,2,25,11,0,938.0,86.0,2.4,12.9,689.0,861.45,675.92
2018,2,25,11,15,944.0,86.5,2.5,13.0,707.5,872.95,683.72
2018,2,25,11,30,950.0,87.0,2.6,13.1,726.0,880.93,689.2
2018,2,25,11,45,953.5,87.5,2.65,13.2,737.0,883.25,690.45
2018,2,25,12,0,957.0,88.0,2.7,13.3,748.0,881.93,689.33
2018,2,25,12,15,955.5,89.0,2.9,13.3,749.5,873.43,684.66
2018,2,25,12,30,954.0,90.0,3.1,13.3,751.0,861.36,677.48
2018,2,25,12,45,950.5,90.5,3.3,13.35,744.5,843.68,666.14
2018,2,25,13,0,947.0,91.0,3.5,13.4,738.0,822.66,652.33
2018,2,25,13,15,944.0,90.5,3.7,13.35,724.5,797.72,635.8
2018,2,25,13,30,941.0,90.0,3.9,13.3,711.0,769.67,616.82
2018,2,25,13,45,935.5,88.5,4.1,13.25,689.0,735.88,593.34
2018,2,25,14,0,930.0,87.0,4.3,13.2,667.0,699.43,566.96
2018,2,25,14,15,920.0,86.0,4.5,13.1,637.5,658.24,535.45
2018,2,25,14,30,910.0,85.0,4.7,13.0,608.0,615.08,501.42
2018,2,25,14,45,895.5,82.5,4.85,12.95,571.0,566.27,461.64
2018,2,25,15,0,881.0,80.0,5.0,12.9,534.0,516.33,419.75
2018,2,25,15,15,861.0,78.0,5.0,12.9,492.0,463.36,373.83
2018,2,25,15,30,841.0,76.0,5.0,12.9,450.0,410.4,326.72
2018,2,25,15,45,796.0,74.0,5.3,12.5,398.5,349.1,272.82
2018,2,25,16,0,751.0,72.0,5.6,12.1,347.0,291.03,220.56
2018,2,25,16,15,683.0,70.0,5.5,11.75,293.0,229.59,165.85
2018,2,25,16,30,615.0,68.0,5.4,11.4,239.0,175.89,118.87
2018,2,25,16,45,498.5,62.0,5.35,11.05,183.0,119.12,74.18
2018,2,25,17,0,382.0,56.0,5.3,10.7,127.0,75.26,44.38
2018,2,25,17,15,289.0,44.5,5.15,10.5,88.5,38.92,23.98
2018,2,25,17,30,196.0,33.0,5.0,10.3,50.0,25.77,14.65
2018,2,25,17,45,110.5,19.0,4.9,10.05,27.5,18.68,0.0
2018,2,25,18,0,25.0,5.0,4.8,9.8,5.0,0.0,0.0
2018,2,25,18,15,12.5,2.5,4.75,9.7,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,5.95,10.7,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.2,10.7,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,6.3,10.7,3.0,2.95,0.0
2018,2,26,7,15,0.0,5.0,6.4,10.7,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,6.5,10.7,7.0,6.74,0.01
2018,2,26,7,45,0.0,8.5,6.6,10.7,8.5,8.19,1.36
2018,2,26,8,0,0.0,10.0,6.7,10.7,10.0,9.64,2.68
2018,2,26,8,15,0.0,16.0,6.7,10.65,16.0,15.43,7.73
2018,2,26,8,30,0.0,22.0,6.7,10.6,22.0,21.23,12.77
2018,2,26,8,45,0.0,36.0,6.75,10.6,36.0,34.76,24.44
2018,2,26,9,0,0.0,50.0,6.8,10.6,50.0,48.3,36.04
2018,2,26,9,15,18.0,105.0,6.8,10.6,113.5,118.52,96.4
2018,2,26,9,30,36.0,160.0,6.8,10.6,177.0,190.97,157.68
2018,2,26,9,45,44.0,181.0,6.75,10.55,204.0,219.89,181.67
2018,2,26,10,0,52.0,202.0,6.7,10.5,231.0,249.04,205.7
2018,2,26,10,15,191.5,225.5,6.75,10.55,340.0,390.95,326.1
2018,2,26,10,30,331.0,249.0,6.8,10.6,449.0,538.3,447.52
2018,2,26,10,45,529.5,200.0,6.8,10.6,535.5,656.46,545.93
2018,2,26,11,0,728.0,151.0,6.8,10.6,622.0,773.39,640.06
2018,2,26,11,15,798.0,133.5,6.8,10.6,663.0,812.75,669.45
2018,2,26,11,30,868.0,116.0,6.8,10.6,704.0,853.27,699.92
2018,2,26,11,45,891.5,110.5,6.8,10.65,722.0,865.21,708.3
2018,2,26,12,0,915.0,105.0,6.8,10.7,740.0,869.34,710.95
2018,2,26,12,15,741.0,167.0,6.85,10.7,682.0,792.7,652.02
2018,2,26,12,30,567.0,229.0,6.9,10.7,624.0,705.06,580.49
2018,2,26,12,45,491.5,252.0,6.95,10.75,592.5,658.87,542.43
2018,2,26,13,0,416.0,275.0,7.0,10.8,561.0,612.89,504.18
2018,2,26,13,15,382.0,280.0,7.0,10.8,538.5,575.76,474.1
2018,2,26,13,30,348.0,285.0,7.0,10.8,516.0,544.44,448.36
2018,2,26,13,45,386.5,263.5,7.0,10.75,512.5,536.54,443.14
2018,2,26,14,0,425.0,242.0,7.0,10.7,509.0,529.11,437.89
2018,2,26,14,15,504.0,207.0,7.0,10.7,509.5,525.47,436.06
2018,2,26,14,30,583.0,172.0,7.0,10.7,510.0,514.7,427.76
2018,2,26,14,45,631.0,146.0,7.0,10.65,491.5,490.25,407.16
2018,2,26,15,0,679.0,120.0,7.0,10.6,473.0,458.48,379.62
2018,2,26,15,15,656.0,117.5,7.0,10.6,436.0,412.37,338.9
2018,2,26,15,30,633.0,115.0,7.0,10.6,399.0,367.02,298.06
2018,2,26,15,45,557.0,113.5,6.9,10.5,344.5,305.22,243.82
2018,2,26,16,0,481.0,112.0,6.8,10.4,290.0,249.2,194.6
2018,2,26,16,15,471.5,96.5,6.6,10.15,251.0,204.52,153.44
2018,2,26,16,30,462.0,81.0,6.4,9.9,212.0,160.45,113.09
2018,2,26,16,45,440.5,69.0,6.2,9.7,174.0,119.34,77.4
2018,2,26,17,0,419.0,57.0,6.0,9.5,136.0,79.76,46.86
2018,2,26,17,15,334.0,46.0,5.9,9.35,97.0,41.61,25.41
2018,2,26,17,30,249.0,35.0,5.8,9.2,58.0,27.37,16.44
2018,2,26,17,45,139.0,20.0,5.65,9.05,31.5,19.66,0.0
2018,2,26,18,0,29.0,5.0,5.5,8.9,5.0,4.91,0.0
2018,2,26,18,15,14.5,2.5,5.4,8.85,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.75,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.85,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.3,8.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,8.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.4,8.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.45,8.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.5,8.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.45,8.15,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.4,8.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.4,8.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.35,7.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.3,7.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.25,7.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,7.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,7.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,7.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,7.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.95,7.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.9,7.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.8,7.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.7,7.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.6,6.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.55,6.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.5,6.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.55,7.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.6,7.3,0.0,0.0,0.0
2018,2,27,6,45,45.0,9.0,6.6,7.5,11.0,18.46,0.0
2018,2,27,7,0,90.0,18.0,6.6,7.7,22.0,50.81,0.0
2018,2,27,7,15,169.0,33.5,6.6,7.95,53.5,106.47,74.74
2018,2,27,7,30,248.0,49.0,6.6,8.2,85.0,160.78,126.77
2018,2,27,7,45,393.0,57.0,6.55,8.45,140.0,243.14,199.74
2018,2,27,8,0,538.0,65.0,6.5,8.7,195.0,338.64,284.2
2018,2,27,8,15,665.5,62.0,6.35,8.95,258.5,424.78,360.14
2018,2,27,8,30,793.0,59.0,6.2,9.2,322.0,518.24,440.63
2018,2,27,8,45,825.5,62.5,6.05,9.4,372.0,573.63,487.52
2018,2,27,9,0,858.0,66.0,5.9,9.6,422.0,629.22,533.13
2018,2,27,9,15,881.0,69.5,5.75,9.85,469.0,674.1,568.43
2018,2,27,9,30,904.0,73.0,5.6,10.1,516.0,721.72,603.48
2018,2,27,9,45,918.5,75.5,5.4,10.3,556.0,760.43,630.76
2018,2,27,10,0,933.0,78.0,5.2,10.5,596.0,796.82,655.77
2018,2,27,10,15,944.0,80.0,5.1,10.7,630.0,827.33,676.43
2018,2,27,10,30,955.0,82.0,5.0,10.9,664.0,854.89,694.7
2018,2,27,10,45,962.0,83.5,4.85,11.1,690.5,875.49,707.33
2018,2,27,11,0,969.0,85.0,4.7,11.3,717.0,892.68,717.39
2018,2,27,11,15,973.5,86.0,4.65,11.45,735.5,903.71,723.8
2018,2,27,11,30,978.0,87.0,4.6,11.6,754.0,911.07,727.68
2018,2,27,11,45,980.5,88.0,4.55,11.7,765.0,913.04,727.93
2018,2,27,12,0,983.0,89.0,4.5,11.8,776.0,911.25,725.62
2018,2,27,12,15,983.0,89.0,4.5,11.95,777.5,902.56,718.74
2018,2,27,12,30,983.0,89.0,4.5,12.1,779.0,890.17,709.37
2018,2,27,12,45,980.5,89.0,4.5,12.2,772.5,872.17,696.18
2018,2,27,13,0,978.0,89.0,4.5,12.3,766.0,850.69,680.56
2018,2,27,13,15,973.0,89.0,4.4,12.35,751.0,823.95,660.61
2018,2,27,13,30,968.0,89.0,4.3,12.4,736.0,794.1,638.44
2018,2,27,13,45,960.5,88.5,4.25,12.45,713.0,759.02,612.72
2018,2,27,14,0,953.0,88.0,4.2,12.5,690.0,721.31,584.46
2018,2,27,14,15,888.5,98.5,4.1,12.5,640.0,658.09,534.23
2018,2,27,14,30,824.0,109.0,4.0,12.5,590.0,595.39,483.9
2018,2,27,14,45,735.5,118.5,3.95,12.55,528.5,521.12,423.75
2018,2,27,15,0,647.0,128.0,3.9,12.6,467.0,452.32,367.09
2018,2,27,15,15,625.0,122.5,3.9,12.6,428.5,405.03,327.02
2018,2,27,15,30,603.0,117.0,3.9,12.6,390.0,358.52,286.6
2018,2,27,15,45,569.0,110.0,3.95,12.4,346.5,307.4,242.05
2018,2,27,16,0,535.0,103.0,4.0,12.2,303.0,258.88,199.01
2018,2,27,16,15,503.0,92.0,3.95,11.75,259.5,209.89,155.45
2018,2,27,16,30,471.0,81.0,3.9,11.3,216.0,163.87,114.79
2018,2,27,16,45,417.0,70.5,3.85,10.85,173.0,117.97,76.83
2018,2,27,17,0,363.0,60.0,3.8,10.4,130.0,78.49,47.54
2018,2,27,17,15,277.0,47.5,3.85,10.1,91.5,42.6,26.47
2018,2,27,17,30,191.0,35.0,3.9,9.8,53.0,27.24,16.68
2018,2,27,17,45,109.5,20.0,3.9,9.5,29.0,15.87,0.0
2018,2,27,18,0,28.0,5.0,3.9,9.2,5.0,4.91,0.0
2018,2,27,18,15,14.0,2.5,3.85,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,28,6,45,70.0,10.0,2.2,8.6,13.5,24.99,0.0
2018,2,28,7,0,140.0,20.0,2.2,8.9,27.0,67.57,0.0
2018,2,28,7,15,170.0,32.5,2.25,9.2,51.0,105.55,74.95
2018,2,28,7,30,200.0,45.0,2.3,9.5,75.0,138.53,108.31
2018,2,28,7,45,224.0,61.5,2.4,9.75,107.0,177.09,143.82
2018,2,28,8,0,248.0,78.0,2.5,10.0,139.0,210.09,173.99
2018,2,28,8,15,172.0,96.0,2.55,10.2,142.5,202.15,168.41
2018,2,28,8,30,96.0,114.0,2.6,10.4,146.0,179.84,149.37
2018,2,28,8,45,158.5,138.0,2.65,10.6,200.5,247.38,206.79
2018,2,28,9,0,221.0,162.0,2.7,10.8,255.0,327.03,272.74
2018,2,28,9,15,163.5,187.0,2.75,10.95,259.5,315.4,261.37
2018,2,28,9,30,106.0,212.0,2.8,11.1,264.0,299.03,246.1
2018,2,28,9,45,78.5,222.0,2.85,11.3,262.5,291.22,238.43
2018,2,28,10,0,51.0,232.0,2.9,11.5,261.0,281.81,229.35
2018,2,28,10,15,70.0,254.0,2.95,11.65,296.0,320.73,260.6
2018,2,28,10,30,89.0,276.0,3.0,11.8,331.0,360.09,291.66
2018,2,28,10,45,94.5,289.0,3.05,11.9,349.5,378.63,305.75
2018,2,28,11,0,100.0,302.0,3.1,12.0,368.0,396.95,319.69
2018,2,28,11,15,201.5,304.0,3.15,12.05,441.0,490.96,395.41
2018,2,28,11,30,303.0,306.0,3.2,12.1,514.0,585.05,469.07
2018,2,28,11,45,339.5,302.5,3.25,12.15,539.0,609.59,487.77
2018,2,28,12,0,376.0,299.0,3.3,12.2,564.0,632.65,505.7
2018,2,28,12,15,399.0,290.5,3.3,12.25,572.0,637.43,509.54
2018,2,28,12,30,422.0,282.0,3.3,12.3,580.0,646.82,516.8
2018,2,28,12,45,308.0,304.5,3.3,12.3,521.0,565.12,452.16
2018,2,28,13,0,194.0,327.0,3.3,12.3,462.0,486.48,389.32
2018,2,28,13,15,149.0,309.5,3.25,12.3,412.0,428.32,343.71
2018,2,28,13,30,104.0,292.0,3.2,12.3,362.0,367.35,295.33
2018,2,28,13,45,120.5,293.0,3.2,12.3,371.5,379.81,305.82
2018,2,28,14,0,137.0,294.0,3.2,12.3,381.0,386.0,311.07
2018,2,28,14,15,88.0,265.0,3.15,12.25,320.0,316.5,255.42
2018,2,28,14,30,39.0,236.0,3.1,12.2,259.0,254.49,205.34
2018,2,28,14,45,58.0,227.5,3.05,12.15,259.5,253.83,205.53
2018,2,28,15,0,77.0,219.0,3.0,12.1,260.0,251.39,203.89
2018,2,28,15,15,76.0,201.0,3.0,12.1,238.5,228.84,185.58
2018,2,28,15,30,75.0,183.0,3.0,12.1,217.0,206.36,167.16
2018,2,28,15,45,91.5,164.5,3.0,12.05,202.0,189.71,153.08
2018,2,28,16,0,108.0,146.0,3.0,12.0,187.0,171.18,136.89
2018,2,28,16,15,83.5,120.5,3.0,11.85,149.5,134.19,106.07
2018,2,28,16,30,59.0,95.0,3.0,11.7,112.0,101.0,78.51
2018,2,28,16,45,38.5,71.5,2.95,11.6,82.0,72.67,55.01
2018,2,28,17,0,18.0,48.0,2.9,11.5,52.0,47.01,33.83
2018,2,28,17,15,9.0,33.5,3.0,11.45,35.5,32.15,21.27
2018,2,28,17,30,0.0,19.0,3.1,11.4,19.0,18.33,9.51
2018,2,28,17,45,6.0,11.5,3.15,11.35,11.5,11.18,0.0
2018,2,28,18,0,12.0,4.0,3.2,11.3,4.0,3.93,0.0
2018,2,28,18,15,6.0,2.0,3.35,11.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.8,11.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.05,11.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.95,11.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.4,12.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.6,12.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.7,12.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.75,12.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.8,12.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.0,12.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,3,1,6,45,2.5,1.5,7.95,12.35,1.5,2.02,0.0
2018,3,1,7,0,5.0,3.0,7.9,12.4,3.0,4.39,0.0
2018,3,1,7,15,2.5,6.5,7.75,12.45,6.5,7.12,0.0
2018,3,1,7,30,0.0,10.0,7.6,12.5,10.0,9.64,2.45
2018,3,1,7,45,0.0,13.5,7.45,12.55,13.5,13.01,5.46
2018,3,1,8,0,0.0,17.0,7.3,12.6,17.0,16.39,8.44
2018,3,1,8,15,0.0,21.0,7.15,12.65,21.0,20.26,11.8
2018,3,1,8,30,0.0,25.0,7.0,12.7,25.0,24.12,15.11
2018,3,1,8,45,0.0,32.0,6.8,12.75,32.0,30.89,20.88
2018,3,1,9,0,0.0,39.0,6.6,12.8,39.0,37.66,26.6
2018,3,1,9,15,0.0,52.0,6.45,12.8,52.0,50.25,37.23
2018,3,1,9,30,0.0,65.0,6.3,12.8,65.0,62.84,47.78
2018,3,1,9,45,1.0,92.0,6.15,12.85,92.5,89.86,70.41
2018,3,1,10,0,2.0,119.0,6.0,12.9,120.0,117.68,93.49
2018,3,1,10,15,9.5,135.0,5.85,12.9,141.0,139.61,111.78
2018,3,1,10,30,17.0,151.0,5.7,12.9,162.0,161.83,130.19
2018,3,1,10,45,55.5,217.5,5.6,12.9,254.0,268.53,218.42
2018,3,1,11,0,94.0,284.0,5.5,12.9,346.0,372.23,302.12
2018,3,1,11,15,51.0,227.0,5.5,12.9,261.0,274.31,221.98
2018,3,1,11,30,8.0,170.0,5.5,12.9,176.0,173.33,138.39
2018,3,1,11,45,12.5,195.0,5.5,12.85,204.0,202.12,162.07
2018,3,1,12,0,17.0,220.0,5.5,12.8,232.0,230.86,185.44
2018,3,1,12,15,17.5,225.0,5.55,12.8,237.5,235.89,189.45
2018,3,1,12,30,18.0,230.0,5.6,12.8,243.0,240.83,193.44
2018,3,1,12,45,17.0,228.5,5.6,12.8,240.5,237.94,191.09
2018,3,1,13,0,16.0,227.0,5.6,12.8,238.0,235.04,188.77
2018,3,1,13,15,44.0,258.5,5.7,12.8,288.5,291.73,235.54
2018,3,1,13,30,72.0,290.0,5.8,12.8,339.0,342.22,276.81
2018,3,1,13,45,123.0,291.0,5.85,12.8,371.0,379.73,308.19
2018,3,1,14,0,174.0,292.0,5.9,12.8,403.0,408.81,332.56
2018,3,1,14,15,155.0,278.0,5.95,12.75,374.0,374.78,305.14
2018,3,1,14,30,136.0,264.0,6.0,12.7,345.0,341.87,278.6
2018,3,1,14,45,152.5,249.5,6.05,12.7,335.0,329.19,268.69
2018,3,1,15,0,169.0,235.0,6.1,12.7,325.0,314.82,257.05
2018,3,1,15,15,161.0,214.0,6.1,12.7,294.5,281.27,229.32
2018,3,1,15,30,153.0,193.0,6.1,12.7,264.0,248.37,201.83
2018,3,1,15,45,362.0,145.5,6.15,12.65,290.0,269.2,215.46
2018,3,1,16,0,571.0,98.0,6.2,12.6,316.0,267.49,206.46
2018,3,1,16,15,595.0,84.0,6.15,12.5,284.0,227.46,167.66
2018,3,1,16,30,619.0,70.0,6.1,12.4,252.0,184.2,126.03
2018,3,1,16,45,518.0,65.0,6.05,12.25,197.5,129.03,81.49
2018,3,1,17,0,417.0,60.0,6.0,12.1,143.0,85.06,50.43
2018,3,1,17,15,322.0,48.0,6.1,12.0,101.0,45.34,27.17
2018,3,1,17,30,227.0,36.0,6.2,11.9,59.0,27.88,17.56
2018,3,1,17,45,138.5,22.5,6.3,11.8,34.0,17.85,0.0
2018,3,1,18,0,50.0,9.0,6.4,11.7,9.0,8.85,0.0
2018,3,1,18,15,25.0,4.5,6.55,11.7,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.75,10.25,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,6,45,2.5,8.0,2.8,9.65,8.0,8.42,0.0
2018,3,2,7,0,5.0,16.0,2.9,9.9,16.0,17.3,0.0
2018,3,2,7,15,9.0,34.0,3.15,10.1,35.0,37.45,24.73
2018,3,2,7,30,13.0,52.0,3.4,10.3,54.0,58.04,43.43
2018,3,2,7,45,25.0,73.0,3.65,10.5,78.5,89.38,70.86
2018,3,2,8,0,37.0,94.0,3.9,10.7,103.0,118.66,96.43
2018,3,2,8,15,113.5,109.5,4.2,10.85,147.0,181.98,151.25
2018,3,2,8,30,190.0,125.0,4.5,11.0,191.0,253.36,212.51
2018,3,2,8,45,317.0,130.0,4.8,11.1,258.5,342.33,288.67
2018,3,2,9,0,444.0,135.0,5.1,11.2,326.0,449.62,378.53
2018,3,2,9,15,617.5,118.0,5.3,11.25,413.5,567.22,476.09
2018,3,2,9,30,791.0,101.0,5.5,11.3,501.0,687.92,573.7
2018,3,2,9,45,813.5,100.5,5.7,11.4,539.0,726.3,602.32
2018,3,2,10,0,836.0,100.0,5.9,11.5,577.0,762.97,629.83
2018,3,2,10,15,683.5,150.5,6.0,11.55,555.0,719.61,594.92
2018,3,2,10,30,531.0,201.0,6.1,11.6,533.0,659.81,544.28
2018,3,2,10,45,448.5,238.0,6.2,11.65,526.0,639.01,525.22
2018,3,2,11,0,366.0,275.0,6.3,11.7,519.0,605.66,496.29
2018,3,2,11,15,275.5,293.5,6.35,11.7,480.0,551.04,450.5
2018,3,2,11,30,185.0,312.0,6.4,11.7,441.0,485.81,396.09
2018,3,2,11,45,205.5,312.0,6.5,11.7,457.0,501.26,409.0
2018,3,2,12,0,226.0,312.0,6.6,11.7,473.0,515.84,421.01
2018,3,2,12,15,152.0,278.5,6.65,11.7,387.0,415.58,339.51
2018,3,2,12,30,78.0,245.0,6.7,11.7,301.0,310.48,253.02
2018,3,2,12,45,39.0,159.5,6.75,11.7,187.5,189.9,153.85
2018,3,2,13,0,0.0,74.0,6.8,11.7,74.0,71.62,54.52
2018,3,2,13,15,45.5,159.0,6.85,11.7,190.0,191.96,156.07
2018,3,2,13,30,91.0,244.0,6.9,11.7,306.0,313.9,256.68
2018,3,2,13,45,203.5,259.0,6.95,11.65,392.0,403.87,332.18
2018,3,2,14,0,316.0,274.0,7.0,11.6,478.0,489.48,402.66
2018,3,2,14,15,218.0,265.5,6.95,11.55,403.5,402.39,330.71
2018,3,2,14,30,120.0,257.0,6.9,11.5,329.0,325.75,266.98
2018,3,2,14,45,162.5,231.5,6.9,11.4,322.5,317.41,261.1
2018,3,2,15,0,205.0,206.0,6.9,11.3,316.0,305.34,251.47
2018,3,2,15,15,364.0,174.0,6.9,11.3,350.5,338.72,278.46
2018,3,2,15,30,523.0,142.0,6.9,11.3,385.0,353.19,287.38
2018,3,2,15,45,380.5,144.0,6.75,11.1,311.5,275.25,221.62
2018,3,2,16,0,238.0,146.0,6.6,10.9,238.0,211.21,168.71
2018,3,2,16,15,296.5,122.0,6.55,10.8,221.0,188.94,146.29
2018,3,2,16,30,355.0,98.0,6.5,10.7,204.0,159.19,116.54
2018,3,2,16,45,278.0,86.0,6.5,10.55,159.5,115.22,80.99
2018,3,2,17,0,201.0,74.0,6.5,10.4,115.0,81.42,56.1
2018,3,2,17,15,145.0,56.5,6.45,10.3,81.5,50.84,34.78
2018,3,2,17,30,89.0,39.0,6.4,10.2,48.0,32.0,21.39
2018,3,2,17,45,48.5,23.0,6.4,10.1,27.5,20.14,0.0
2018,3,2,18,0,8.0,7.0,6.4,10.0,7.0,6.88,0.0
2018,3,2,18,15,4.0,3.5,6.25,9.9,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.7,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.6,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,3,6,15,1.5,1.0,3.1,8.9,1.0,0.0,0.0
2018,3,3,6,30,3.0,2.0,3.1,9.1,2.0,0.0,0.0
2018,3,3,6,45,72.5,16.0,3.1,9.3,20.5,32.13,0.0
2018,3,3,7,0,142.0,30.0,3.1,9.5,39.0,84.24,30.94
2018,3,3,7,15,95.5,31.5,3.2,9.65,40.0,73.49,52.97
2018,3,3,7,30,49.0,33.0,3.3,9.8,41.0,55.26,40.95
2018,3,3,7,45,33.5,44.5,3.35,9.95,51.0,59.07,45.23
2018,3,3,8,0,18.0,56.0,3.4,10.1,61.0,65.03,50.76
2018,3,3,8,15,142.5,88.5,3.45,10.1,138.0,178.89,149.53
2018,3,3,8,30,267.0,121.0,3.5,10.1,215.0,292.97,246.8
2018,3,3,8,45,365.0,132.0,3.55,10.15,279.5,383.42,322.5
2018,3,3,9,0,463.0,143.0,3.6,10.2,344.0,472.63,395.76
2018,3,3,9,15,567.5,135.5,3.7,10.25,407.5,554.46,462.2
2018,3,3,9,30,672.0,128.0,3.8,10.3,471.0,639.08,529.55
2018,3,3,9,45,533.5,172.0,3.85,10.3,457.0,599.7,495.16
2018,3,3,10,0,395.0,216.0,3.9,10.3,443.0,554.3,456.01
2018,3,3,10,15,506.0,199.0,4.0,10.35,506.5,631.15,518.14
2018,3,3,10,30,617.0,182.0,4.1,10.4,570.0,713.92,582.99
2018,3,3,10,45,741.5,148.5,4.15,10.4,633.5,788.26,639.38
2018,3,3,11,0,866.0,115.0,4.2,10.4,697.0,859.24,691.12
2018,3,3,11,15,767.0,144.0,4.25,10.4,669.0,815.58,657.89
2018,3,3,11,30,668.0,173.0,4.3,10.4,641.0,764.71,619.86
2018,3,3,11,45,367.5,128.5,4.3,10.35,386.5,460.75,382.06
2018,3,3,12,0,67.0,84.0,4.3,10.3,132.0,146.38,119.59
2018,3,3,12,15,33.5,79.0,4.35,10.3,103.0,108.97,87.44
2018,3,3,12,30,0.0,74.0,4.4,10.3,74.0,71.63,54.78
2018,3,3,12,45,99.0,143.0,4.45,10.3,213.5,225.82,186.34
2018,3,3,13,0,198.0,212.0,4.5,10.3,353.0,377.02,310.83
2018,3,3,13,15,438.5,195.0,4.55,10.2,498.5,542.02,447.04
2018,3,3,13,30,679.0,178.0,4.6,10.1,644.0,689.88,565.0
2018,3,3,13,45,582.0,201.0,4.6,10.05,591.5,620.41,508.49
2018,3,3,14,0,485.0,224.0,4.6,10.0,539.0,557.13,457.22
2018,3,3,14,15,337.5,227.0,4.6,9.95,441.5,443.27,364.98
2018,3,3,14,30,190.0,230.0,4.6,9.9,344.0,340.96,280.53
2018,3,3,14,45,274.5,206.5,4.6,9.8,360.5,357.15,294.9
2018,3,3,15,0,359.0,183.0,4.6,9.7,377.0,365.01,301.23
2018,3,3,15,15,412.5,169.5,4.6,9.7,375.5,357.62,293.77
2018,3,3,15,30,466.0,156.0,4.6,9.7,374.0,344.34,280.44
2018,3,3,15,45,557.0,122.5,4.5,9.5,357.5,320.56,256.82
2018,3,3,16,0,648.0,89.0,4.4,9.3,341.0,285.23,221.43
2018,3,3,16,15,668.0,76.5,4.25,9.15,306.0,241.57,179.02
2018,3,3,16,30,688.0,64.0,4.1,9.0,271.0,195.02,133.97
2018,3,3,16,45,634.5,57.5,4.0,8.85,221.0,140.79,87.31
2018,3,3,17,0,581.0,51.0,3.9,8.7,171.0,92.18,50.27
2018,3,3,17,15,483.0,43.0,3.75,8.6,124.0,46.87,25.1
2018,3,3,17,30,385.0,35.0,3.6,8.5,77.0,27.42,17.86
