Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,6,15,6.0,2.0,3.0,11.0,2.0,0.0,0.0
2018,3,14,6,30,12.0,4.0,3.2,11.4,4.0,6.5,0.0
2018,3,14,6,45,6.0,6.5,3.4,11.75,6.5,7.92,0.0
2018,3,14,7,0,0.0,9.0,3.6,12.1,9.0,8.67,1.48
2018,3,14,7,15,0.0,12.0,3.85,12.15,12.0,11.57,4.17
2018,3,14,7,30,0.0,15.0,4.1,12.2,15.0,14.46,6.77
2018,3,14,7,45,0.0,23.5,4.3,12.3,23.5,22.67,13.9
2018,3,14,8,0,0.0,32.0,4.5,12.4,32.0,30.89,20.99
2018,3,14,8,15,0.0,42.0,4.55,12.35,42.0,40.56,29.26
2018,3,14,8,30,0.0,52.0,4.6,12.3,52.0,50.24,37.47
2018,3,14,8,45,0.0,64.5,4.65,12.25,64.5,62.35,47.66
2018,3,14,9,0,0.0,77.0,4.7,12.2,77.0,74.46,57.77
2018,3,14,9,15,15.0,138.0,4.65,12.2,146.5,146.76,118.68
2018,3,14,9,30,30.0,199.0,4.6,12.2,216.0,228.72,186.24
2018,3,14,9,45,144.5,234.0,4.55,12.15,324.0,365.42,299.91
2018,3,14,10,0,259.0,269.0,4.5,12.1,432.0,508.46,414.79
2018,3,14,10,15,245.0,291.5,4.4,12.1,452.0,525.77,426.07
2018,3,14,10,30,231.0,314.0,4.3,12.1,472.0,532.37,429.65
2018,3,14,10,45,348.5,293.5,4.2,12.05,541.5,621.93,500.93
2018,3,14,11,0,466.0,273.0,4.1,12.0,611.0,712.94,571.22
2018,3,14,11,15,613.0,222.0,4.0,12.0,677.0,792.1,632.8
2018,3,14,11,30,760.0,171.0,3.9,12.0,743.0,867.89,688.12
2018,3,14,11,45,841.5,137.0,3.75,11.95,777.5,897.79,708.04
2018,3,14,12,0,923.0,103.0,3.6,11.9,812.0,922.58,724.5
2018,3,14,12,15,696.0,183.5,3.55,11.9,718.5,808.88,641.91
2018,3,14,12,30,469.0,264.0,3.5,11.9,625.0,685.29,546.16
2018,3,14,12,45,410.5,288.0,3.45,11.9,602.0,650.86,519.13
2018,3,14,13,0,352.0,312.0,3.4,11.9,579.0,611.31,487.71
2018,3,14,13,15,653.5,197.5,3.4,11.9,681.0,730.39,585.1
2018,3,14,13,30,955.0,83.0,3.4,11.9,783.0,820.11,652.31
2018,3,14,13,45,950.0,82.0,3.35,11.9,760.5,785.47,626.7
2018,3,14,14,0,945.0,81.0,3.3,11.9,738.0,748.1,599.93
2018,3,14,14,15,936.5,80.0,3.35,11.95,707.5,705.86,569.69
2018,3,14,14,30,928.0,79.0,3.4,12.0,677.0,661.53,535.31
2018,3,14,14,45,887.0,85.5,3.45,12.0,631.0,603.96,489.55
2018,3,14,15,0,846.0,92.0,3.5,12.0,585.0,547.26,443.46
2018,3,14,15,15,810.0,93.0,3.5,12.0,537.0,489.19,395.2
2018,3,14,15,30,774.0,94.0,3.5,12.0,489.0,432.82,347.14
2018,3,14,15,45,743.0,91.0,3.65,11.95,441.0,376.6,298.31
2018,3,14,16,0,712.0,88.0,3.8,11.9,393.0,320.8,248.68
2018,3,14,16,15,700.5,78.5,3.85,11.8,348.0,267.93,200.15
2018,3,14,16,30,689.0,69.0,3.9,11.7,303.0,215.57,151.68
2018,3,14,16,45,654.5,62.5,3.9,11.55,255.5,162.86,104.94
2018,3,14,17,0,620.0,56.0,3.9,11.4,208.0,113.63,64.75
2018,3,14,17,15,416.5,52.5,3.9,11.15,144.0,62.54,35.29
2018,3,14,17,30,213.0,49.0,3.9,10.9,80.0,37.16,27.12
2018,3,14,17,45,159.5,33.0,3.85,10.65,51.0,25.57,15.22
2018,3,14,18,0,106.0,17.0,3.8,10.4,22.0,13.36,0.0
2018,3,14,18,15,53.0,8.5,3.85,10.35,11.0,8.36,0.0
2018,3,14,18,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,15,6,15,24.5,3.5,3.25,9.65,4.0,0.0,0.0
2018,3,15,6,30,49.0,7.0,3.4,10.1,8.0,17.55,0.0
2018,3,15,6,45,41.0,9.0,3.55,10.5,11.5,26.24,9.95
2018,3,15,7,0,33.0,11.0,3.7,10.9,15.0,24.56,14.14
2018,3,15,7,15,112.5,19.0,3.9,11.15,42.5,69.92,52.7
2018,3,15,7,30,192.0,27.0,4.1,11.4,70.0,123.29,99.47
2018,3,15,7,45,96.0,38.5,4.3,11.6,60.0,91.01,73.24
2018,3,15,8,0,0.0,50.0,4.5,11.8,50.0,48.3,36.0
2018,3,15,8,15,15.5,92.0,4.65,11.95,98.5,99.22,79.71
2018,3,15,8,30,31.0,134.0,4.8,12.1,147.0,158.19,129.53
2018,3,15,8,45,22.5,120.0,4.9,12.25,130.0,137.26,111.43
2018,3,15,9,0,14.0,106.0,5.0,12.4,113.0,113.14,90.69
2018,3,15,9,15,8.5,113.0,5.15,12.5,117.5,116.46,93.03
2018,3,15,9,30,3.0,120.0,5.3,12.6,122.0,119.42,95.0
2018,3,15,9,45,6.0,140.5,5.4,12.7,144.5,142.42,113.92
2018,3,15,10,0,9.0,161.0,5.5,12.8,167.0,165.6,132.83
2018,3,15,10,15,19.0,191.5,5.65,12.85,204.5,204.98,165.17
2018,3,15,10,30,29.0,222.0,5.8,12.9,242.0,251.67,203.11
2018,3,15,10,45,70.5,244.5,5.95,13.0,295.5,311.27,252.38
2018,3,15,11,0,112.0,267.0,6.1,13.1,349.0,379.89,308.15
2018,3,15,11,15,162.0,311.5,6.2,13.1,433.0,471.43,381.37
2018,3,15,11,30,212.0,356.0,6.3,13.1,517.0,562.41,452.87
2018,3,15,11,45,131.5,340.0,6.4,13.1,440.0,472.0,379.65
2018,3,15,12,0,51.0,324.0,6.5,13.1,363.0,374.34,300.06
2018,3,15,12,15,109.5,341.0,6.55,13.05,425.5,448.56,360.87
2018,3,15,12,30,168.0,358.0,6.6,13.0,488.0,513.24,413.23
2018,3,15,12,45,152.0,314.0,6.65,12.95,431.0,449.44,363.24
2018,3,15,13,0,136.0,270.0,6.7,12.9,374.0,386.4,313.58
2018,3,15,13,15,149.0,300.5,6.7,12.9,412.0,423.17,342.97
2018,3,15,13,30,162.0,331.0,6.7,12.9,450.0,458.27,370.69
2018,3,15,13,45,224.0,302.5,6.65,12.85,462.0,472.27,383.72
2018,3,15,14,0,286.0,274.0,6.6,12.8,474.0,477.47,389.6
2018,3,15,14,15,391.5,250.0,6.6,12.8,511.0,514.2,420.66
2018,3,15,14,30,497.0,226.0,6.6,12.8,548.0,538.58,441.13
2018,3,15,14,45,360.5,238.5,6.55,12.8,465.0,445.4,364.35
2018,3,15,15,0,224.0,251.0,6.5,12.8,382.0,364.27,297.13
2018,3,15,15,15,174.0,221.5,6.5,12.8,319.0,299.13,243.81
2018,3,15,15,30,124.0,192.0,6.5,12.8,256.0,238.88,194.13
2018,3,15,15,45,178.0,177.0,6.4,12.75,259.0,237.8,192.42
2018,3,15,16,0,232.0,162.0,6.3,12.7,262.0,230.13,184.07
2018,3,15,16,15,150.5,135.5,6.2,12.6,197.5,169.32,133.94
2018,3,15,16,30,69.0,109.0,6.1,12.5,133.0,118.23,92.84
2018,3,15,16,45,53.5,88.0,6.0,12.45,104.5,91.7,70.63
2018,3,15,17,0,38.0,67.0,5.9,12.4,76.0,67.2,50.28
2018,3,15,17,15,56.5,53.5,5.8,12.3,63.5,51.1,36.16
2018,3,15,17,30,75.0,40.0,5.7,12.2,51.0,35.34,25.41
2018,3,15,17,45,57.5,27.0,5.6,12.15,33.5,24.2,14.23
2018,3,15,18,0,40.0,14.0,5.5,12.1,16.0,11.98,0.0
2018,3,15,18,15,20.0,7.0,5.5,12.1,8.0,6.88,0.0
2018,3,15,18,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.15,10.85,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.3,10.9,5.0,4.91,0.0
2018,3,16,6,45,0.0,14.0,4.45,10.95,14.0,13.5,3.58
2018,3,16,7,0,0.0,23.0,4.6,11.0,23.0,22.2,12.85
2018,3,16,7,15,0.0,32.5,4.7,10.95,32.5,31.38,21.14
2018,3,16,7,30,0.0,42.0,4.8,10.9,42.0,40.56,29.32
2018,3,16,7,45,18.0,67.0,4.9,10.9,73.0,76.75,60.72
2018,3,16,8,0,36.0,92.0,5.0,10.9,104.0,113.84,92.81
2018,3,16,8,15,44.5,114.5,5.1,10.9,131.5,144.2,118.76
2018,3,16,8,30,53.0,137.0,5.2,10.9,159.0,175.15,144.9
2018,3,16,8,45,169.0,157.5,5.3,10.9,240.0,282.74,237.2
2018,3,16,9,0,285.0,178.0,5.4,10.9,321.0,400.21,335.65
2018,3,16,9,15,303.0,183.0,5.4,10.95,347.0,427.79,357.74
2018,3,16,9,30,321.0,188.0,5.4,11.0,373.0,455.65,380.06
2018,3,16,9,45,270.0,223.5,5.45,11.1,386.0,462.8,383.19
2018,3,16,10,0,219.0,259.0,5.5,11.2,399.0,456.95,376.02
2018,3,16,10,15,227.5,252.5,5.55,11.3,404.0,469.2,385.49
2018,3,16,10,30,236.0,246.0,5.6,11.4,409.0,472.02,387.59
2018,3,16,10,45,531.0,193.5,5.6,11.5,578.0,687.19,563.53
2018,3,16,11,0,826.0,141.0,5.6,11.6,747.0,891.06,718.28
2018,3,16,11,15,788.0,159.0,5.7,11.65,748.0,880.47,708.99
2018,3,16,11,30,750.0,177.0,5.8,11.7,749.0,870.11,701.16
2018,3,16,11,45,709.5,197.0,5.9,11.8,743.0,852.72,688.03
2018,3,16,12,0,669.0,217.0,6.0,11.9,737.0,832.27,672.46
2018,3,16,12,15,707.5,201.0,6.05,11.9,751.5,841.16,679.62
2018,3,16,12,30,746.0,185.0,6.1,11.9,766.0,846.4,683.79
2018,3,16,12,45,598.0,225.0,6.2,11.95,688.0,748.27,607.56
2018,3,16,13,0,450.0,265.0,6.3,12.0,610.0,650.95,529.4
2018,3,16,13,15,378.5,248.0,6.3,11.95,534.0,563.32,460.44
2018,3,16,13,30,307.0,231.0,6.3,11.9,458.0,473.24,388.47
2018,3,16,13,45,375.5,222.5,6.3,11.9,492.0,508.57,418.1
2018,3,16,14,0,444.0,214.0,6.3,11.9,526.0,533.37,438.75
2018,3,16,14,15,651.0,161.5,6.3,11.85,597.0,602.62,496.83
2018,3,16,14,30,858.0,109.0,6.3,11.8,668.0,652.49,537.81
2018,3,16,14,45,631.0,151.5,6.25,11.75,550.0,523.11,431.22
2018,3,16,15,0,404.0,194.0,6.2,11.7,432.0,409.72,336.81
2018,3,16,15,15,585.0,146.5,6.2,11.7,463.5,432.93,355.24
2018,3,16,15,30,766.0,99.0,6.2,11.7,495.0,437.35,355.52
2018,3,16,15,45,755.5,92.5,6.0,11.55,453.0,385.94,309.11
2018,3,16,16,0,745.0,86.0,5.8,11.4,411.0,334.4,261.62
2018,3,16,16,15,530.0,95.5,5.6,11.25,312.5,238.4,181.97
2018,3,16,16,30,315.0,105.0,5.4,11.1,214.0,166.35,125.05
2018,3,16,16,45,372.0,89.0,5.2,10.95,197.5,141.47,99.64
2018,3,16,17,0,429.0,73.0,5.0,10.8,181.0,109.96,70.02
2018,3,16,17,15,402.5,61.0,4.85,10.55,143.5,71.28,42.72
2018,3,16,17,30,376.0,49.0,4.7,10.3,106.0,37.9,27.94
2018,3,16,17,45,266.0,35.5,4.55,10.05,68.0,27.5,17.36
2018,3,16,18,0,156.0,22.0,4.4,9.8,30.0,17.48,0.0
2018,3,16,18,15,78.0,11.0,4.4,9.8,15.0,10.81,0.0
2018,3,16,18,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,17,6,15,3.0,4.5,1.65,9.65,4.5,0.0,0.0
2018,3,17,6,30,6.0,9.0,1.7,9.8,9.0,10.2,0.0
2018,3,17,6,45,12.5,22.0,1.7,9.95,23.5,25.96,12.98
2018,3,17,7,0,19.0,35.0,1.7,10.1,38.0,42.3,29.53
2018,3,17,7,15,31.5,54.0,1.7,10.15,60.5,68.52,52.68
2018,3,17,7,30,44.0,73.0,1.7,10.2,83.0,95.7,76.64
2018,3,17,7,45,29.0,57.5,1.7,10.25,65.0,71.72,56.62
2018,3,17,8,0,14.0,42.0,1.7,10.3,47.0,48.58,36.72
2018,3,17,8,15,24.5,69.5,1.7,10.4,79.5,83.66,67.03
2018,3,17,8,30,35.0,97.0,1.7,10.5,112.0,120.04,97.96
2018,3,17,8,45,213.5,137.0,1.7,10.6,243.5,297.17,248.2
2018,3,17,9,0,392.0,177.0,1.7,10.7,375.0,484.0,397.89
2018,3,17,9,15,486.0,172.0,1.7,10.75,439.0,560.83,456.87
2018,3,17,9,30,580.0,167.0,1.7,10.8,503.0,645.76,521.12
2018,3,17,9,45,598.0,175.0,1.7,10.85,541.5,684.68,548.48
2018,3,17,10,0,616.0,183.0,1.7,10.9,580.0,722.29,574.87
2018,3,17,10,15,695.0,166.0,1.75,11.0,634.5,782.93,618.54
2018,3,17,10,30,774.0,149.0,1.8,11.1,689.0,843.42,660.12
2018,3,17,10,45,817.5,138.0,1.85,11.15,726.0,875.82,681.65
2018,3,17,11,0,861.0,127.0,1.9,11.2,763.0,909.51,704.31
2018,3,17,11,15,828.5,145.0,1.95,11.2,768.0,904.16,700.1
2018,3,17,11,30,796.0,163.0,2.0,11.2,773.0,894.83,693.69
2018,3,17,11,45,626.5,234.5,2.05,11.25,718.0,819.88,639.83
2018,3,17,12,0,457.0,306.0,2.1,11.3,663.0,736.85,576.23
2018,3,17,12,15,305.5,337.5,2.25,11.35,576.5,623.87,491.27
2018,3,17,12,30,154.0,369.0,2.4,11.4,490.0,513.17,405.22
2018,3,17,12,45,202.0,362.5,2.55,11.4,519.5,542.39,429.94
2018,3,17,13,0,250.0,356.0,2.7,11.4,549.0,574.69,455.85
2018,3,17,13,15,458.5,280.0,2.85,11.4,625.0,660.64,526.63
2018,3,17,13,30,667.0,204.0,3.0,11.4,701.0,731.96,584.72
2018,3,17,13,45,724.5,175.5,3.15,11.45,700.0,723.17,579.54
2018,3,17,14,0,782.0,147.0,3.3,11.5,699.0,707.76,569.67
2018,3,17,14,15,791.5,136.5,3.35,11.45,675.0,673.06,543.63
2018,3,17,14,30,801.0,126.0,3.4,11.4,651.0,635.4,514.79
2018,3,17,14,45,827.5,111.5,3.4,11.4,627.5,600.88,487.47
2018,3,17,15,0,854.0,97.0,3.4,11.4,604.0,562.02,455.76
2018,3,17,15,15,816.5,98.0,3.4,11.4,554.5,502.42,406.37
2018,3,17,15,30,779.0,99.0,3.4,11.4,505.0,444.67,357.38
2018,3,17,15,45,751.0,94.5,3.3,11.3,456.5,386.2,306.65
2018,3,17,16,0,723.0,90.0,3.2,11.2,408.0,330.59,257.1
2018,3,17,16,15,715.5,81.0,3.1,11.05,364.0,278.59,209.22
2018,3,17,16,30,708.0,72.0,3.0,10.9,320.0,226.63,160.88
2018,3,17,16,45,654.0,65.5,2.9,10.8,266.0,169.21,110.73
2018,3,17,17,0,600.0,59.0,2.8,10.7,212.0,117.55,68.84
2018,3,17,17,15,499.5,52.5,2.7,10.45,160.0,69.34,37.7
2018,3,17,17,30,399.0,46.0,2.6,10.2,108.0,34.72,25.21
2018,3,17,17,45,285.5,34.5,2.55,9.95,70.0,27.22,17.36
2018,3,17,18,0,172.0,23.0,2.5,9.7,32.0,18.26,0.0
2018,3,17,18,15,86.0,11.5,2.5,9.65,16.0,11.3,0.0
2018,3,17,18,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,6,15,35.5,8.0,1.3,9.25,9.5,0.0,0.0
2018,3,18,6,30,71.0,16.0,1.4,9.4,19.0,31.99,0.0
2018,3,18,6,45,140.5,32.5,1.5,9.55,48.5,90.16,59.04
2018,3,18,7,0,210.0,49.0,1.6,9.7,78.0,138.96,106.57
2018,3,18,7,15,249.0,65.0,1.7,9.9,114.0,182.87,146.7
2018,3,18,7,30,288.0,81.0,1.8,10.1,150.0,230.65,189.4
2018,3,18,7,45,312.5,99.5,1.85,10.35,190.5,277.61,230.37
2018,3,18,8,0,337.0,118.0,1.9,10.6,231.0,326.24,271.52
2018,3,18,8,15,446.0,118.5,2.0,10.9,293.5,405.56,337.38
2018,3,18,8,30,555.0,119.0,2.1,11.2,356.0,496.76,410.87
2018,3,18,8,45,483.5,151.0,2.15,11.5,374.5,503.53,414.06
2018,3,18,9,0,412.0,183.0,2.2,11.8,393.0,506.1,413.81
2018,3,18,9,15,312.0,221.5,2.25,12.0,388.5,479.76,390.34
2018,3,18,9,30,212.0,260.0,2.3,12.2,384.0,445.42,360.32
2018,3,18,9,45,194.0,281.0,2.3,12.45,400.0,458.75,369.11
2018,3,18,10,0,176.0,302.0,2.3,12.7,416.0,470.34,376.18
2018,3,18,10,15,180.0,315.5,2.25,12.85,437.0,490.65,390.61
2018,3,18,10,30,184.0,329.0,2.2,13.0,458.0,510.38,404.44
2018,3,18,10,45,182.5,341.0,2.15,13.2,473.0,522.99,412.61
2018,3,18,11,0,181.0,353.0,2.1,13.4,488.0,534.77,420.18
2018,3,18,11,15,272.0,346.5,2.05,13.35,554.0,616.95,482.93
2018,3,18,11,30,363.0,340.0,2.0,13.3,620.0,690.05,537.26
2018,3,18,11,45,313.5,351.0,1.95,13.3,594.5,654.88,509.19
2018,3,18,12,0,264.0,362.0,1.9,13.3,569.0,618.62,481.17
2018,3,18,12,15,163.0,356.5,1.9,13.25,484.5,512.15,400.43
2018,3,18,12,30,62.0,351.0,1.9,13.2,400.0,408.35,319.88
2018,3,18,12,45,47.5,331.5,1.95,13.15,369.0,373.51,293.73
2018,3,18,13,0,33.0,312.0,2.0,13.1,338.0,339.34,267.44
2018,3,18,13,15,28.5,298.0,2.0,13.05,320.0,319.58,252.39
2018,3,18,13,30,24.0,284.0,2.0,13.0,302.0,296.22,234.41
2018,3,18,13,45,18.5,261.0,2.0,12.95,274.5,268.19,212.66
2018,3,18,14,0,13.0,238.0,2.0,12.9,247.0,240.66,191.15
2018,3,18,14,15,11.0,224.0,1.9,12.85,231.5,224.77,178.8
2018,3,18,14,30,9.0,210.0,1.8,12.8,216.0,209.09,166.53
2018,3,18,14,45,12.0,205.0,1.7,12.75,212.5,205.25,163.84
2018,3,18,15,0,15.0,200.0,1.6,12.7,209.0,201.08,160.84
2018,3,18,15,15,30.5,199.0,1.6,12.7,215.5,206.72,165.87
2018,3,18,15,30,46.0,198.0,1.6,12.7,222.0,210.03,168.79
2018,3,18,15,45,77.0,186.0,1.25,12.5,222.0,207.38,166.39
2018,3,18,16,0,108.0,174.0,0.9,12.3,222.0,200.65,160.02
2018,3,18,16,15,67.5,146.0,0.85,12.2,175.0,156.78,124.64
2018,3,18,16,30,27.0,118.0,0.8,12.1,128.0,117.05,92.93
2018,3,18,16,45,126.0,103.0,0.75,12.0,137.0,116.31,88.14
2018,3,18,17,0,225.0,88.0,0.7,11.9,146.0,103.24,72.58
2018,3,18,17,15,212.5,71.5,0.8,11.8,116.5,72.83,49.48
2018,3,18,17,30,200.0,55.0,0.9,11.7,87.0,44.42,33.66
2018,3,18,17,45,135.5,38.5,1.0,11.6,56.5,31.65,21.16
2018,3,18,18,0,71.0,22.0,1.1,11.5,26.0,18.46,0.0
2018,3,18,18,15,35.5,11.0,1.1,11.5,13.0,10.81,0.0
2018,3,18,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,19,6,15,92.0,10.0,2.7,9.0,14.0,9.83,0.0
2018,3,19,6,30,184.0,20.0,2.8,9.4,28.0,70.15,0.0
2018,3,19,6,45,330.0,31.0,2.9,9.85,69.5,143.24,96.96
2018,3,19,7,0,476.0,42.0,3.0,10.3,111.0,223.43,171.52
2018,3,19,7,15,479.5,54.5,3.15,10.65,148.0,264.3,212.1
2018,3,19,7,30,483.0,67.0,3.3,11.0,185.0,304.87,250.57
2018,3,19,7,45,460.5,85.5,3.45,11.35,219.5,336.06,279.48
2018,3,19,8,0,438.0,104.0,3.6,11.7,254.0,366.5,306.06
2018,3,19,8,15,413.0,127.5,3.8,12.05,286.5,397.85,331.96
2018,3,19,8,30,388.0,151.0,4.0,12.4,319.0,425.66,353.93
2018,3,19,8,45,418.0,165.0,4.15,12.8,364.5,476.67,394.59
2018,3,19,9,0,448.0,179.0,4.3,13.2,410.0,528.7,435.23
2018,3,19,9,15,526.5,171.5,4.1,13.45,465.5,593.79,485.77
2018,3,19,9,30,605.0,164.0,3.9,13.7,521.0,666.1,540.59
2018,3,19,9,45,641.5,163.0,3.75,14.0,563.0,710.97,572.81
2018,3,19,10,0,678.0,162.0,3.6,14.3,605.0,755.28,603.46
2018,3,19,10,15,607.0,200.0,3.5,14.55,611.0,749.09,595.23
2018,3,19,10,30,536.0,238.0,3.4,14.8,617.0,734.85,580.92
2018,3,19,10,45,483.5,270.0,3.35,15.05,620.5,728.97,573.45
2018,3,19,11,0,431.0,302.0,3.3,15.3,624.0,719.37,563.26
2018,3,19,11,15,459.5,297.5,3.25,15.45,647.5,741.07,578.83
2018,3,19,11,30,488.0,293.0,3.2,15.6,671.0,761.07,592.87
2018,3,19,11,45,601.0,249.0,3.2,15.8,720.0,815.36,634.15
2018,3,19,12,0,714.0,205.0,3.2,16.0,769.0,865.42,670.62
2018,3,19,12,15,688.5,215.0,3.0,16.1,759.5,844.64,653.94
2018,3,19,12,30,663.0,225.0,2.8,16.2,750.0,821.55,635.58
2018,3,19,12,45,468.0,296.0,2.6,16.3,665.0,712.76,551.6
2018,3,19,13,0,273.0,367.0,2.4,16.4,580.0,605.91,468.28
2018,3,19,13,15,261.5,360.5,2.3,16.45,561.0,580.69,450.01
2018,3,19,13,30,250.0,354.0,2.2,16.5,542.0,555.2,430.93
2018,3,19,13,45,295.0,327.5,2.05,16.55,543.0,551.82,429.44
2018,3,19,14,0,340.0,301.0,1.9,16.6,544.0,544.91,424.97
2018,3,19,14,15,430.0,261.0,1.85,16.45,555.0,553.97,433.64
2018,3,19,14,30,520.0,221.0,1.8,16.3,566.0,552.26,433.69
2018,3,19,14,45,343.0,246.0,1.7,16.1,468.5,444.96,350.37
2018,3,19,15,0,166.0,271.0,1.6,15.9,371.0,353.1,278.32
2018,3,19,15,15,239.5,241.5,1.6,15.9,374.0,352.4,278.65
2018,3,19,15,30,313.0,212.0,1.6,15.9,377.0,343.35,270.92
2018,3,19,15,45,332.0,185.5,1.55,15.5,346.5,307.73,241.83
2018,3,19,16,0,351.0,159.0,1.5,15.1,316.0,269.92,210.02
2018,3,19,16,15,406.5,133.0,1.4,14.9,294.0,239.83,182.13
2018,3,19,16,30,462.0,107.0,1.3,14.7,272.0,204.01,148.2
2018,3,19,16,45,390.0,94.0,1.25,14.5,218.0,151.09,105.01
2018,3,19,17,0,318.0,81.0,1.2,14.3,164.0,106.26,70.41
2018,3,19,17,15,268.5,68.5,1.25,14.0,127.5,71.45,45.95
2018,3,19,17,30,219.0,56.0,1.3,13.7,91.0,42.28,31.54
2018,3,19,17,45,148.5,38.5,1.4,13.45,58.5,31.67,21.15
2018,3,19,18,0,78.0,21.0,1.5,13.2,26.0,17.69,0.0
2018,3,19,18,15,39.0,10.5,1.65,13.1,13.0,10.32,0.0
2018,3,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.35,12.3,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,3.7,12.2,4.0,3.85,0.0
2018,3,20,6,45,0.0,8.0,4.0,12.15,8.0,7.71,0.43
2018,3,20,7,0,0.0,12.0,4.3,12.1,12.0,11.57,4.08
2018,3,20,7,15,0.0,19.0,4.55,12.1,19.0,18.32,10.03
2018,3,20,7,30,0.0,26.0,4.8,12.1,26.0,25.09,15.96
2018,3,20,7,45,0.0,36.0,5.05,12.1,36.0,34.75,24.34
2018,3,20,8,0,0.0,46.0,5.3,12.1,46.0,44.43,32.63
2018,3,20,8,15,0.0,58.0,5.35,12.15,58.0,56.05,42.48
2018,3,20,8,30,0.0,70.0,5.4,12.2,70.0,67.67,52.24
2018,3,20,8,45,0.0,75.0,5.45,12.25,75.0,72.52,56.16
2018,3,20,9,0,0.0,80.0,5.5,12.3,80.0,77.38,60.07
2018,3,20,9,15,0.0,79.0,5.6,12.35,79.0,76.42,59.06
2018,3,20,9,30,0.0,78.0,5.7,12.4,78.0,75.46,58.08
2018,3,20,9,45,0.0,85.0,5.8,12.45,85.0,82.25,63.61
2018,3,20,10,0,0.0,92.0,5.9,12.5,92.0,89.06,69.11
2018,3,20,10,15,0.0,97.0,5.9,12.6,97.0,93.96,73.02
2018,3,20,10,30,0.0,102.0,5.9,12.7,102.0,98.9,76.95
2018,3,20,10,45,1.0,128.0,5.95,12.75,129.0,125.49,98.81
2018,3,20,11,0,2.0,154.0,6.0,12.8,156.0,152.2,120.6
2018,3,20,11,15,1.0,126.0,6.05,12.85,127.0,123.46,96.85
2018,3,20,11,30,0.0,98.0,6.1,12.9,98.0,95.0,73.32
2018,3,20,11,45,0.0,98.5,6.15,13.0,98.5,95.5,73.67
2018,3,20,12,0,0.0,99.0,6.2,13.1,99.0,95.99,74.02
2018,3,20,12,15,0.0,89.5,6.25,13.15,89.5,86.71,66.35
2018,3,20,12,30,0.0,80.0,6.3,13.2,80.0,77.49,58.74
2018,3,20,12,45,0.0,73.5,6.35,13.2,73.5,71.18,53.55
2018,3,20,13,0,0.0,67.0,6.4,13.2,67.0,64.87,48.36
2018,3,20,13,15,0.0,78.5,6.25,13.25,78.5,76.02,57.62
2018,3,20,13,30,0.0,90.0,6.1,13.3,90.0,87.17,66.87
2018,3,20,13,45,0.0,97.0,5.95,13.3,97.0,93.95,72.55
2018,3,20,14,0,0.0,104.0,5.8,13.3,104.0,100.73,78.25
2018,3,20,14,15,0.0,93.0,5.7,13.35,93.0,90.04,69.52
2018,3,20,14,30,0.0,82.0,5.6,13.4,82.0,79.36,60.77
2018,3,20,14,45,0.0,86.0,5.45,13.4,86.0,83.23,64.13
2018,3,20,15,0,0.0,90.0,5.3,13.4,90.0,87.09,67.51
2018,3,20,15,15,0.0,92.5,5.3,13.4,92.5,89.49,69.7
2018,3,20,15,30,0.0,95.0,5.3,13.4,95.0,91.85,71.88
2018,3,20,15,45,0.0,93.5,5.2,13.4,93.5,90.34,70.83
2018,3,20,16,0,0.0,92.0,5.1,13.4,92.0,88.79,69.75
2018,3,20,16,15,4.0,91.0,4.95,13.35,92.5,88.81,69.88
2018,3,20,16,30,8.0,90.0,4.8,13.3,93.0,88.23,69.4
2018,3,20,16,45,26.0,94.5,4.7,13.25,102.0,93.27,72.94
2018,3,20,17,0,44.0,99.0,4.6,13.2,111.0,95.71,74.07
2018,3,20,17,15,29.5,78.5,4.6,13.2,85.5,72.68,55.14
2018,3,20,17,30,15.0,58.0,4.6,13.2,60.0,51.68,39.88
2018,3,20,17,45,10.0,38.5,4.6,13.15,39.5,35.83,24.8
2018,3,20,18,0,5.0,19.0,4.6,13.1,19.0,18.23,1.88
2018,3,20,18,15,2.5,9.5,4.9,13.15,9.5,9.34,0.0
2018,3,20,18,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.55,13.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,21,6,15,2.5,2.5,2.1,13.95,2.5,2.93,0.0
2018,3,21,6,30,5.0,5.0,2.2,14.1,5.0,6.06,0.0
2018,3,21,6,45,2.5,6.0,2.25,14.25,6.0,6.57,0.0
2018,3,21,7,0,0.0,7.0,2.3,14.4,7.0,6.74,0.0
2018,3,21,7,15,0.0,9.5,2.5,14.5,9.5,9.16,2.14
2018,3,21,7,30,0.0,12.0,2.7,14.6,12.0,11.57,4.25
2018,3,21,7,45,0.0,16.5,2.85,14.7,16.5,15.91,7.99
2018,3,21,8,0,0.0,21.0,3.0,14.8,21.0,20.26,11.69
2018,3,21,8,15,0.0,27.5,3.15,14.85,27.5,26.54,17.0
2018,3,21,8,30,0.0,34.0,3.3,14.9,34.0,32.83,22.26
2018,3,21,8,45,0.0,37.0,3.45,15.0,37.0,35.74,24.62
2018,3,21,9,0,0.0,40.0,3.6,15.1,40.0,38.65,26.97
2018,3,21,9,15,0.0,51.0,3.85,15.2,51.0,49.3,35.78
2018,3,21,9,30,0.0,62.0,4.1,15.3,62.0,59.96,44.53
2018,3,21,9,45,1.0,90.0,4.35,15.4,90.5,87.92,67.56
2018,3,21,10,0,2.0,118.0,4.6,15.5,119.0,116.46,90.84
2018,3,21,10,15,7.5,176.5,4.85,15.6,181.5,179.89,142.34
2018,3,21,10,30,13.0,235.0,5.1,15.7,244.0,244.21,193.74
2018,3,21,10,45,21.5,265.5,5.35,15.85,281.5,282.8,224.28
2018,3,21,11,0,30.0,296.0,5.6,16.0,319.0,330.09,261.45
2018,3,21,11,15,28.5,296.0,5.75,16.0,318.0,327.86,259.4
2018,3,21,11,30,27.0,296.0,5.9,16.0,317.0,325.57,257.44
2018,3,21,11,45,38.5,324.0,6.0,16.05,354.5,364.33,288.02
2018,3,21,12,0,50.0,352.0,6.1,16.1,392.0,402.65,318.0
2018,3,21,12,15,55.5,354.5,6.05,16.05,399.0,408.33,322.48
2018,3,21,12,30,61.0,357.0,6.0,16.0,406.0,413.64,326.78
2018,3,21,12,45,37.5,304.0,6.0,16.0,334.0,336.61,266.18
2018,3,21,13,0,14.0,251.0,6.0,16.0,262.0,257.21,203.03
2018,3,21,13,15,35.0,286.0,5.95,15.95,313.0,312.57,247.77
2018,3,21,13,30,56.0,321.0,5.9,15.9,364.0,362.2,287.41
2018,3,21,13,45,45.5,301.0,5.8,15.9,335.0,331.3,262.94
2018,3,21,14,0,35.0,281.0,5.7,15.9,306.0,301.19,239.17
2018,3,21,14,15,23.5,246.0,5.8,15.9,262.5,254.67,202.33
2018,3,21,14,30,12.0,211.0,5.9,15.9,219.0,211.96,168.22
2018,3,21,14,45,24.0,220.0,6.0,15.9,235.0,226.87,180.86
2018,3,21,15,0,36.0,229.0,6.1,15.9,251.0,240.91,192.65
2018,3,21,15,15,64.0,223.0,6.1,15.9,258.5,246.36,197.57
2018,3,21,15,30,92.0,217.0,6.1,15.9,266.0,248.81,199.7
2018,3,21,15,45,65.5,190.5,6.25,15.7,224.0,207.31,166.14
2018,3,21,16,0,39.0,164.0,6.4,15.5,182.0,168.81,134.99
2018,3,21,16,15,63.5,135.0,6.35,15.4,160.0,146.12,115.67
2018,3,21,16,30,88.0,106.0,6.3,15.3,138.0,119.71,92.51
2018,3,21,16,45,118.5,96.0,6.3,15.2,132.0,109.69,82.36
2018,3,21,17,0,149.0,86.0,6.3,15.1,126.0,93.67,67.27
2018,3,21,17,15,140.5,72.5,6.3,15.0,103.5,70.5,49.14
2018,3,21,17,30,132.0,59.0,6.3,14.9,81.0,48.14,36.55
2018,3,21,17,45,95.0,41.5,6.35,14.85,54.5,33.99,23.18
2018,3,21,18,0,58.0,24.0,6.4,14.8,28.0,20.09,4.31
2018,3,21,18,15,31.0,13.0,6.45,14.75,15.0,12.78,0.0
2018,3,21,18,30,4.0,2.0,6.5,14.7,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,6.55,14.7,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.6,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.65,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,6.8,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,6.9,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,6.95,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.0,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.05,14.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.1,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.3,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.5,14.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,7.65,14.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,7.85,14.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,7.9,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,7.9,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,7.8,14.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,7.7,14.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.65,14.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.6,14.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.3,13.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.2,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.05,13.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.9,13.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.8,13.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.35,13.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,5.95,13.95,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,6.0,14.0,3.0,2.89,0.0
2018,3,22,6,45,0.0,4.5,6.0,14.0,4.5,4.33,0.0
2018,3,22,7,0,0.0,6.0,6.0,14.0,6.0,5.78,0.0
2018,3,22,7,15,0.0,9.5,5.9,14.0,9.5,9.16,2.14
2018,3,22,7,30,0.0,13.0,5.8,14.0,13.0,12.53,5.08
2018,3,22,7,45,0.0,15.5,5.7,14.05,15.5,14.95,7.17
2018,3,22,8,0,0.0,18.0,5.6,14.1,18.0,17.37,9.23
2018,3,22,8,15,0.0,26.0,5.55,14.1,26.0,25.1,15.79
2018,3,22,8,30,0.0,34.0,5.5,14.1,34.0,32.83,22.31
2018,3,22,8,45,0.0,65.5,5.4,14.15,65.5,63.32,47.97
2018,3,22,9,0,0.0,97.0,5.3,14.2,97.0,94.13,73.58
2018,3,22,9,15,12.5,151.5,5.4,14.1,159.0,158.68,127.28
2018,3,22,9,30,25.0,206.0,5.5,14.0,221.0,231.82,187.09
2018,3,22,9,45,39.0,233.5,5.6,13.95,258.5,272.78,220.22
2018,3,22,10,0,53.0,261.0,5.7,13.9,296.0,314.26,253.52
2018,3,22,10,15,49.0,271.5,5.95,13.7,305.0,322.12,259.42
2018,3,22,10,30,45.0,282.0,6.2,13.5,314.0,329.64,265.14
2018,3,22,10,45,27.5,253.0,6.4,13.3,273.0,282.67,226.92
2018,3,22,11,0,10.0,224.0,6.6,13.1,232.0,229.75,183.65
2018,3,22,11,15,53.0,262.5,6.75,12.9,304.5,314.64,253.82
2018,3,22,11,30,96.0,301.0,6.9,12.7,377.0,401.39,324.35
2018,3,22,11,45,250.0,320.0,7.0,12.55,520.0,567.19,459.79
2018,3,22,12,0,404.0,339.0,7.1,12.4,663.0,722.33,583.34
2018,3,22,12,15,420.5,332.0,7.15,12.35,669.5,729.89,589.1
2018,3,22,12,30,437.0,325.0,7.2,12.3,676.0,728.9,588.99
2018,3,22,12,45,468.5,305.5,7.2,12.3,678.5,725.93,587.84
2018,3,22,13,0,500.0,286.0,7.2,12.3,681.0,720.12,584.48
2018,3,22,13,15,545.0,264.5,7.25,12.3,687.5,720.19,586.03
2018,3,22,13,30,590.0,243.0,7.3,12.3,694.0,716.2,584.29
2018,3,22,13,45,670.0,203.0,7.3,12.3,700.5,717.44,587.32
2018,3,22,14,0,750.0,163.0,7.3,12.3,707.0,709.83,583.12
2018,3,22,14,15,812.0,133.0,7.35,12.3,699.5,691.94,570.05
2018,3,22,14,30,874.0,103.0,7.4,12.3,692.0,667.14,550.93
2018,3,22,14,45,855.0,103.0,7.45,12.3,653.0,617.33,509.83
2018,3,22,15,0,836.0,103.0,7.5,12.3,614.0,566.54,467.16
2018,3,22,15,15,764.5,111.5,7.5,12.3,553.5,497.31,408.47
2018,3,22,15,30,693.0,120.0,7.5,12.3,493.0,431.93,352.22
2018,3,22,15,45,666.5,115.0,7.6,12.05,447.5,378.66,305.39
2018,3,22,16,0,640.0,110.0,7.7,11.8,402.0,327.11,259.03
2018,3,22,16,15,535.5,113.5,7.65,11.65,338.5,262.61,203.08
2018,3,22,16,30,431.0,117.0,7.6,11.5,275.0,208.08,156.68
2018,3,22,16,45,376.0,104.0,7.6,11.3,226.5,159.49,115.13
2018,3,22,17,0,321.0,91.0,7.6,11.1,178.0,117.05,80.66
2018,3,22,17,15,271.5,75.0,7.45,10.9,137.5,78.66,52.25
2018,3,22,17,30,222.0,59.0,7.3,10.7,97.0,46.09,35.41
2018,3,22,17,45,173.0,42.5,7.1,10.5,66.0,32.68,22.62
2018,3,22,18,0,124.0,26.0,6.9,10.3,35.0,20.39,6.06
2018,3,22,18,15,67.5,14.0,6.8,10.2,18.5,13.76,0.0
2018,3,22,18,30,11.0,2.0,6.7,10.1,2.0,0.0,0.0
2018,3,22,18,45,5.5,1.0,6.55,9.95,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.3,9.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.2,9.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.05,9.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.8,9.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.45,9.3,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.15,9.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,5.0,9.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.85,8.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.75,8.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.4,8.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,23,6,15,121.5,12.5,1.5,10.05,20.5,35.96,0.0
2018,3,23,6,30,243.0,25.0,1.4,10.4,41.0,96.26,30.81
2018,3,23,6,45,377.5,35.0,1.3,10.7,85.5,166.96,120.75
2018,3,23,7,0,512.0,45.0,1.2,11.0,130.0,247.03,191.38
2018,3,23,7,15,588.0,52.0,1.25,11.2,182.5,313.56,250.88
2018,3,23,7,30,664.0,59.0,1.3,11.4,235.0,387.07,314.54
2018,3,23,7,45,712.5,63.5,1.3,11.55,289.0,447.97,366.28
2018,3,23,8,0,761.0,68.0,1.3,11.7,343.0,514.26,420.22
2018,3,23,8,15,793.0,71.5,1.4,11.85,395.5,572.04,466.28
2018,3,23,8,30,825.0,75.0,1.5,12.0,448.0,630.53,511.52
2018,3,23,8,45,848.0,77.5,1.6,12.2,497.0,682.0,549.38
2018,3,23,9,0,871.0,80.0,1.7,12.4,546.0,728.43,581.79
2018,3,23,9,15,889.0,82.0,1.9,12.55,591.0,773.52,613.82
2018,3,23,9,30,907.0,84.0,2.1,12.7,636.0,816.92,644.35
2018,3,23,9,45,921.0,84.5,2.25,12.85,675.0,853.35,669.29
2018,3,23,10,0,935.0,85.0,2.4,13.0,714.0,887.32,692.45
2018,3,23,10,15,943.5,86.5,2.65,13.15,746.0,914.93,712.0
2018,3,23,10,30,952.0,88.0,2.9,13.3,778.0,939.4,729.38
2018,3,23,10,45,958.5,88.5,3.1,13.45,803.0,957.65,742.08
2018,3,23,11,0,965.0,89.0,3.3,13.6,828.0,972.42,752.47
2018,3,23,11,15,968.0,90.5,3.5,13.65,845.0,981.5,759.31
2018,3,23,11,30,971.0,92.0,3.7,13.7,862.0,986.85,763.69
2018,3,23,11,45,972.0,93.0,3.9,13.8,870.5,986.07,763.78
2018,3,23,12,0,973.0,94.0,4.1,13.9,879.0,981.54,761.36
2018,3,23,12,15,973.0,94.0,4.25,13.9,879.5,971.31,754.97
2018,3,23,12,30,973.0,94.0,4.4,13.9,880.0,957.41,746.67
2018,3,23,12,45,971.5,93.5,4.5,13.9,872.0,938.08,734.1
2018,3,23,13,0,970.0,93.0,4.6,13.9,864.0,915.27,719.07
2018,3,23,13,15,965.0,93.0,4.65,13.9,847.0,886.75,699.52
2018,3,23,13,30,960.0,93.0,4.7,13.9,830.0,855.16,677.69
2018,3,23,13,45,952.5,91.5,4.75,13.85,804.5,817.25,651.23
2018,3,23,14,0,945.0,90.0,4.8,13.8,779.0,776.79,622.67
2018,3,23,14,15,936.0,89.0,4.8,13.7,747.5,733.48,591.57
2018,3,23,14,30,927.0,88.0,4.8,13.6,716.0,688.15,557.32
2018,3,23,14,45,914.5,86.5,4.8,13.55,677.5,638.44,517.82
2018,3,23,15,0,902.0,85.0,4.8,13.5,639.0,587.51,476.38
2018,3,23,15,15,849.5,91.5,4.8,13.5,584.0,522.29,422.41
2018,3,23,15,30,797.0,98.0,4.8,13.5,529.0,460.78,370.32
2018,3,23,15,45,781.5,91.5,4.7,13.25,483.0,405.45,322.15
2018,3,23,16,0,766.0,85.0,4.6,13.0,437.0,350.48,272.99
2018,3,23,16,15,757.0,78.0,4.55,12.85,392.0,297.59,224.26
2018,3,23,16,30,748.0,71.0,4.5,12.7,347.0,244.84,175.06
2018,3,23,16,45,699.5,66.0,4.45,12.55,293.0,187.11,123.98
2018,3,23,17,0,651.0,61.0,4.4,12.4,239.0,132.13,78.31
2018,3,23,17,15,575.5,55.0,4.25,12.15,187.5,81.92,43.77
2018,3,23,17,30,500.0,49.0,4.1,11.9,136.0,40.53,30.38
2018,3,23,17,45,374.0,39.0,3.95,11.6,91.5,30.32,20.59
2018,3,23,18,0,248.0,29.0,3.8,11.3,47.0,24.14,9.51
2018,3,23,18,15,130.5,15.5,3.8,11.2,24.5,15.24,0.0
2018,3,23,18,30,13.0,2.0,3.8,11.1,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,11.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
