Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,6,0,136.0,28.0,4.2,10.8,37.0,67.2,22.43
2018,4,13,6,15,249.0,42.5,4.25,11.15,77.0,125.28,89.42
2018,4,13,6,30,362.0,57.0,4.3,11.5,117.0,191.71,147.83
2018,4,13,6,45,443.0,66.5,4.35,11.85,166.5,253.92,203.54
2018,4,13,7,0,524.0,76.0,4.4,12.2,216.0,324.13,265.45
2018,4,13,7,15,578.0,83.5,4.45,12.5,269.0,386.64,320.07
2018,4,13,7,30,632.0,91.0,4.5,12.8,322.0,453.5,376.76
2018,4,13,7,45,670.0,96.5,4.55,13.15,375.0,512.73,425.68
2018,4,13,8,0,708.0,102.0,4.6,13.5,428.0,573.97,474.8
2018,4,13,8,15,735.0,107.0,4.55,13.75,478.5,628.82,517.39
2018,4,13,8,30,762.0,112.0,4.5,14.0,529.0,683.97,558.95
2018,4,13,8,45,782.0,116.0,4.5,14.25,576.5,730.16,591.58
2018,4,13,9,0,802.0,120.0,4.5,14.5,624.0,777.95,624.94
2018,4,13,9,15,821.0,122.0,4.45,14.7,667.5,821.5,654.49
2018,4,13,9,30,840.0,124.0,4.4,14.9,711.0,863.47,682.47
2018,4,13,9,45,856.0,123.5,4.35,15.1,748.5,898.19,704.89
2018,4,13,10,0,872.0,123.0,4.3,15.3,786.0,930.61,725.51
2018,4,13,10,15,879.5,125.5,4.25,15.5,816.0,950.33,737.17
2018,4,13,10,30,887.0,128.0,4.2,15.7,846.0,972.57,750.77
2018,4,13,10,45,891.5,129.5,4.15,15.85,868.0,987.76,759.6
2018,4,13,11,0,896.0,131.0,4.1,16.0,890.0,999.66,766.26
2018,4,13,11,15,898.5,132.5,4.1,16.15,904.5,1006.27,769.7
2018,4,13,11,30,901.0,134.0,4.1,16.3,919.0,1009.43,770.95
2018,4,13,11,45,901.5,135.0,4.1,16.45,925.5,1006.71,768.32
2018,4,13,12,0,902.0,136.0,4.1,16.6,932.0,1000.55,763.52
2018,4,13,12,15,880.5,147.5,4.1,16.65,923.5,980.97,749.91
2018,4,13,12,30,859.0,159.0,4.1,16.7,915.0,963.42,737.88
2018,4,13,12,45,845.5,163.5,4.15,16.8,901.0,938.35,720.81
2018,4,13,13,0,832.0,168.0,4.2,16.9,887.0,910.71,702.0
2018,4,13,13,15,859.5,151.0,4.2,16.9,881.0,894.34,691.14
2018,4,13,13,30,887.0,134.0,4.2,16.9,875.0,871.22,675.49
2018,4,13,13,45,868.0,137.0,4.25,16.95,844.5,831.63,648.19
2018,4,13,14,0,849.0,140.0,4.3,17.0,814.0,788.13,617.98
2018,4,13,14,15,834.0,140.5,4.3,16.95,781.0,743.91,586.99
2018,4,13,14,30,819.0,141.0,4.3,16.9,748.0,698.53,553.21
2018,4,13,14,45,800.0,138.5,4.3,16.85,706.5,646.83,513.82
2018,4,13,15,0,781.0,136.0,4.3,16.8,665.0,594.92,473.4
2018,4,13,15,15,772.0,129.0,4.3,16.8,623.5,544.2,432.94
2018,4,13,15,30,763.0,122.0,4.3,16.8,582.0,491.25,389.65
2018,4,13,15,45,750.0,114.5,4.35,16.6,536.0,437.05,344.49
2018,4,13,16,0,737.0,107.0,4.4,16.4,490.0,383.12,298.17
2018,4,13,16,15,721.0,100.5,4.45,16.15,443.5,329.62,251.01
2018,4,13,16,30,705.0,94.0,4.5,15.9,397.0,277.16,203.78
2018,4,13,16,45,666.0,86.5,4.55,15.65,343.0,220.0,153.4
2018,4,13,17,0,627.0,79.0,4.6,15.4,289.0,166.95,107.85
2018,4,13,17,15,571.5,72.5,4.65,14.95,238.0,117.44,69.56
2018,4,13,17,30,516.0,66.0,4.7,14.5,187.0,74.43,43.05
2018,4,13,17,45,426.0,56.0,4.7,14.05,139.0,41.97,31.48
2018,4,13,18,0,336.0,46.0,4.7,13.6,91.0,35.16,24.84
2018,4,13,18,15,210.5,31.5,4.65,13.35,55.5,24.67,12.78
2018,4,13,18,30,85.0,17.0,4.6,13.1,20.0,16.71,0.0
2018,4,13,18,45,42.5,8.5,4.55,12.85,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.9,11.5,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.9,11.7,2.0,0.0,0.0
2018,4,14,5,45,89.0,15.5,2.95,11.95,21.5,29.9,0.0
2018,4,14,6,0,172.0,29.0,3.0,12.2,41.0,77.32,33.05
2018,4,14,6,15,281.5,41.5,3.05,12.5,81.0,133.56,95.36
2018,4,14,6,30,391.0,54.0,3.1,12.8,121.0,199.62,153.23
2018,4,14,6,45,459.5,64.0,3.15,13.1,169.5,259.16,206.55
2018,4,14,7,0,528.0,74.0,3.2,13.4,218.0,325.4,264.66
2018,4,14,7,15,592.5,80.0,3.15,13.65,273.5,391.68,321.5
2018,4,14,7,30,657.0,86.0,3.1,13.9,329.0,463.35,381.01
2018,4,14,7,45,693.0,91.0,3.1,14.2,381.5,522.03,428.47
2018,4,14,8,0,729.0,96.0,3.1,14.5,434.0,582.49,475.85
2018,4,14,8,15,751.0,100.5,3.0,14.8,483.0,634.28,514.76
2018,4,14,8,30,773.0,105.0,2.9,15.1,532.0,683.75,550.17
2018,4,14,8,45,793.5,109.0,2.8,15.4,579.5,733.23,583.71
2018,4,14,9,0,814.0,113.0,2.7,15.7,627.0,781.78,615.8
2018,4,14,9,15,836.5,112.5,2.6,15.95,671.5,825.81,644.09
2018,4,14,9,30,859.0,112.0,2.5,16.2,716.0,868.42,670.85
2018,4,14,9,45,873.0,112.5,2.45,16.5,753.0,897.69,688.21
2018,4,14,10,0,887.0,113.0,2.4,16.8,790.0,929.68,707.39
2018,4,14,10,15,895.5,114.5,2.4,17.0,820.5,955.06,722.63
2018,4,14,10,30,904.0,116.0,2.4,17.2,851.0,977.43,735.89
2018,4,14,10,45,911.0,117.0,2.4,17.4,874.5,994.68,745.78
2018,4,14,11,0,918.0,118.0,2.4,17.6,898.0,1008.63,753.58
2018,4,14,11,15,921.0,118.5,2.45,17.7,912.5,1014.78,757.19
2018,4,14,11,30,924.0,119.0,2.5,17.8,927.0,1017.43,758.7
2018,4,14,11,45,925.5,119.5,2.6,17.9,934.0,1015.11,757.6
2018,4,14,12,0,927.0,120.0,2.7,18.0,941.0,1009.26,754.3
2018,4,14,12,15,927.0,120.0,2.85,18.05,939.5,997.99,748.09
2018,4,14,12,30,927.0,120.0,3.0,18.1,938.0,983.3,739.61
2018,4,14,12,45,925.5,119.0,3.2,18.1,928.5,962.88,727.76
2018,4,14,13,0,924.0,118.0,3.4,18.1,919.0,939.25,713.6
2018,4,14,13,15,920.0,117.0,3.55,18.05,901.5,910.37,695.45
2018,4,14,13,30,916.0,116.0,3.7,18.0,884.0,878.64,675.15
2018,4,14,13,45,910.5,114.5,3.9,17.95,859.0,842.51,651.77
2018,4,14,14,0,905.0,113.0,4.1,17.9,834.0,803.95,626.29
2018,4,14,14,15,896.5,111.5,4.25,17.8,802.0,760.96,597.14
2018,4,14,14,30,888.0,110.0,4.4,17.7,770.0,716.15,566.33
2018,4,14,14,45,877.0,107.5,4.55,17.6,731.5,667.17,529.8
2018,4,14,15,0,866.0,105.0,4.7,17.5,693.0,617.05,491.28
2018,4,14,15,15,850.5,102.5,4.7,17.5,649.0,562.43,447.5
2018,4,14,15,30,835.0,100.0,4.7,17.5,605.0,508.4,402.99
2018,4,14,15,45,814.5,96.5,4.95,17.1,556.5,451.31,355.86
2018,4,14,16,0,794.0,93.0,5.2,16.7,508.0,395.12,307.8
2018,4,14,16,15,765.0,89.5,5.25,16.4,456.0,337.28,256.88
2018,4,14,16,30,736.0,86.0,5.3,16.1,404.0,279.52,205.27
2018,4,14,16,45,685.5,82.0,5.35,15.8,348.0,221.25,154.01
2018,4,14,17,0,635.0,78.0,5.4,15.5,292.0,168.36,108.8
2018,4,14,17,15,569.5,70.5,5.35,15.15,237.5,116.37,68.63
2018,4,14,17,30,504.0,63.0,5.3,14.8,183.0,71.98,40.91
2018,4,14,17,45,419.0,54.0,5.2,14.45,137.0,39.83,29.57
2018,4,14,18,0,334.0,45.0,5.1,14.1,91.0,35.19,24.86
2018,4,14,18,15,215.5,31.0,5.0,13.95,56.0,24.16,12.83
2018,4,14,18,30,97.0,17.0,4.9,13.8,21.0,16.71,0.0
2018,4,14,18,45,48.5,8.5,4.75,13.65,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.6,11.8,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.9,2.0,0.0,0.0
2018,4,15,5,45,46.0,15.0,2.75,12.0,18.0,22.47,0.0
2018,4,15,6,0,86.0,28.0,2.8,12.1,34.0,54.71,26.29
2018,4,15,6,15,200.5,44.5,2.9,12.35,75.0,115.19,83.37
2018,4,15,6,30,315.0,61.0,3.0,12.6,116.0,182.56,141.18
2018,4,15,6,45,366.5,72.5,3.1,12.8,157.5,232.22,185.99
2018,4,15,7,0,418.0,84.0,3.2,13.0,199.0,287.14,234.55
2018,4,15,7,15,404.0,104.0,3.2,13.25,234.5,324.1,267.11
2018,4,15,7,30,390.0,124.0,3.2,13.5,270.0,358.8,296.39
2018,4,15,7,45,367.5,149.0,3.2,13.8,303.0,391.67,322.75
2018,4,15,8,0,345.0,174.0,3.2,14.1,336.0,414.19,339.99
2018,4,15,8,15,344.5,196.5,3.3,14.3,373.0,453.09,370.03
2018,4,15,8,30,344.0,219.0,3.4,14.5,410.0,490.93,398.54
2018,4,15,8,45,291.5,245.0,3.45,14.7,416.5,491.91,396.85
2018,4,15,9,0,239.0,271.0,3.5,14.9,423.0,488.0,391.31
2018,4,15,9,15,403.0,245.0,3.6,15.05,521.5,611.02,488.61
2018,4,15,9,30,567.0,219.0,3.7,15.2,620.0,735.0,583.35
2018,4,15,9,45,722.5,170.0,3.8,15.3,707.0,837.49,658.44
2018,4,15,10,0,878.0,121.0,3.9,15.4,794.0,931.93,724.07
2018,4,15,10,15,885.5,122.0,3.95,15.5,823.0,955.58,738.83
2018,4,15,10,30,893.0,123.0,4.0,15.6,852.0,976.23,752.08
2018,4,15,10,45,898.5,124.0,4.05,15.65,874.0,991.84,762.07
2018,4,15,11,0,904.0,125.0,4.1,15.7,896.0,1004.15,769.92
2018,4,15,11,15,906.5,126.0,4.2,15.75,910.0,1010.19,773.9
2018,4,15,11,30,909.0,127.0,4.3,15.8,924.0,1012.77,775.6
2018,4,15,11,45,910.0,127.0,4.45,15.8,930.0,1009.41,774.41
2018,4,15,12,0,911.0,127.0,4.6,15.8,936.0,1002.6,770.95
2018,4,15,12,15,909.5,127.0,4.8,15.8,933.5,990.01,763.93
2018,4,15,12,30,908.0,127.0,5.0,15.8,931.0,974.11,754.55
2018,4,15,12,45,882.0,138.0,5.2,15.75,912.5,943.77,734.98
2018,4,15,13,0,856.0,149.0,5.4,15.7,894.0,914.92,716.29
2018,4,15,13,15,595.5,261.0,5.6,15.6,774.5,780.94,617.52
2018,4,15,13,30,335.0,373.0,5.8,15.5,655.0,651.2,514.31
2018,4,15,13,45,201.0,355.0,6.0,15.35,523.0,510.47,405.47
2018,4,15,14,0,67.0,337.0,6.2,15.2,391.0,379.36,300.95
2018,4,15,14,15,39.5,283.5,6.35,15.0,315.0,303.71,241.59
2018,4,15,14,30,12.0,230.0,6.5,14.8,239.0,230.25,182.88
2018,4,15,14,45,6.0,180.5,6.65,14.6,185.0,178.06,141.13
2018,4,15,15,0,0.0,131.0,6.8,14.4,131.0,126.57,99.36
2018,4,15,15,15,1.5,118.0,6.8,14.4,119.0,114.83,90.0
2018,4,15,15,30,3.0,105.0,6.8,14.4,107.0,102.97,80.45
2018,4,15,15,45,15.0,135.0,6.9,13.95,143.0,136.49,108.67
2018,4,15,16,0,27.0,165.0,7.0,13.5,179.0,166.53,133.9
2018,4,15,16,15,54.0,154.0,6.9,13.3,178.5,162.93,130.68
2018,4,15,16,30,81.0,143.0,6.8,13.1,178.0,156.22,124.33
2018,4,15,16,45,140.0,124.5,6.7,12.9,176.0,144.72,112.22
2018,4,15,17,0,199.0,106.0,6.6,12.7,174.0,125.63,92.98
2018,4,15,17,15,119.0,91.5,6.4,12.55,130.0,94.19,69.87
2018,4,15,17,30,39.0,77.0,6.2,12.4,86.0,71.84,54.68
2018,4,15,17,45,19.5,56.0,6.05,12.2,60.5,51.06,39.85
2018,4,15,18,0,0.0,35.0,5.9,12.0,35.0,33.62,23.77
2018,4,15,18,15,3.0,22.0,5.8,11.9,22.0,21.24,11.06
2018,4,15,18,30,6.0,9.0,5.7,11.8,9.0,8.85,0.0
2018,4,15,18,45,3.0,4.5,5.6,11.7,4.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,5,15,1.0,0.5,3.85,11.0,0.5,0.0,0.0
2018,4,16,5,30,2.0,1.0,3.9,11.1,1.0,0.0,0.0
2018,4,16,5,45,4.5,10.0,4.0,11.15,10.5,10.6,0.0
2018,4,16,6,0,7.0,19.0,4.1,11.2,20.0,20.38,8.01
2018,4,16,6,15,5.0,24.0,4.25,11.25,25.0,24.57,14.67
2018,4,16,6,30,3.0,29.0,4.4,11.3,30.0,29.0,19.04
2018,4,16,6,45,15.0,49.5,4.55,11.35,54.0,55.26,41.76
2018,4,16,7,0,27.0,70.0,4.7,11.4,78.0,82.73,65.62
2018,4,16,7,15,13.5,61.5,4.75,11.4,65.5,67.78,52.92
2018,4,16,7,30,0.0,53.0,4.8,11.4,53.0,51.2,38.49
2018,4,16,7,45,94.5,107.5,4.85,11.4,152.0,170.24,141.3
2018,4,16,8,0,189.0,162.0,4.9,11.4,251.0,301.36,251.68
2018,4,16,8,15,262.5,182.5,4.95,11.4,321.0,381.99,318.45
2018,4,16,8,30,336.0,203.0,5.0,11.4,391.0,468.05,388.52
2018,4,16,8,45,178.0,165.5,5.05,11.45,266.0,317.94,263.78
2018,4,16,9,0,20.0,128.0,5.1,11.5,141.0,144.39,116.16
2018,4,16,9,15,79.0,188.5,5.1,11.55,244.0,264.02,216.33
2018,4,16,9,30,138.0,249.0,5.1,11.6,347.0,381.53,311.84
2018,4,16,9,45,267.0,283.5,5.1,11.65,485.0,544.48,442.72
2018,4,16,10,0,396.0,318.0,5.1,11.7,623.0,703.88,566.21
2018,4,16,10,15,461.0,305.0,5.1,11.7,673.0,764.85,612.33
2018,4,16,10,30,526.0,292.0,5.1,11.7,723.0,818.12,652.83
2018,4,16,10,45,682.5,229.5,5.05,11.7,804.0,908.89,722.62
2018,4,16,11,0,839.0,167.0,5.0,11.7,885.0,993.32,782.04
2018,4,16,11,15,769.5,192.5,5.0,11.7,859.5,958.71,756.05
2018,4,16,11,30,700.0,218.0,5.0,11.7,834.0,916.86,725.6
2018,4,16,11,45,452.0,302.0,5.0,11.65,701.0,758.69,603.8
2018,4,16,12,0,204.0,386.0,5.0,11.6,568.0,589.87,469.02
2018,4,16,12,15,180.5,392.5,5.05,11.6,553.0,570.15,453.84
2018,4,16,12,30,157.0,399.0,5.1,11.6,538.0,550.2,437.86
2018,4,16,12,45,91.0,297.5,5.2,11.6,378.0,382.62,306.98
2018,4,16,13,0,25.0,196.0,5.3,11.6,218.0,215.28,172.04
2018,4,16,13,15,227.5,254.5,5.35,11.55,447.0,453.04,368.88
2018,4,16,13,30,430.0,313.0,5.4,11.5,676.0,674.44,543.38
2018,4,16,13,45,610.5,240.5,5.5,11.5,739.0,731.86,591.53
2018,4,16,14,0,791.0,168.0,5.6,11.5,802.0,774.42,627.76
2018,4,16,14,15,797.0,156.5,5.75,11.45,774.0,735.74,599.24
2018,4,16,14,30,803.0,145.0,5.9,11.4,746.0,694.47,567.91
2018,4,16,14,45,821.0,129.5,6.0,11.35,717.0,654.54,536.83
2018,4,16,15,0,839.0,114.0,6.1,11.3,688.0,611.14,502.07
2018,4,16,15,15,845.5,104.0,6.1,11.3,651.0,563.35,462.21
2018,4,16,15,30,852.0,94.0,6.1,11.3,614.0,513.33,419.36
2018,4,16,15,45,718.0,120.5,6.25,11.2,534.5,431.44,350.04
2018,4,16,16,0,584.0,147.0,6.4,11.1,455.0,363.6,292.04
2018,4,16,16,15,522.5,141.5,6.4,11.05,396.5,303.46,239.76
2018,4,16,16,30,461.0,136.0,6.4,11.0,338.0,249.89,193.0
2018,4,16,16,45,549.0,105.0,6.35,10.9,315.0,213.83,156.17
2018,4,16,17,0,637.0,74.0,6.3,10.8,292.0,167.15,109.9
2018,4,16,17,15,586.5,68.0,6.2,10.7,242.0,117.89,70.24
2018,4,16,17,30,536.0,62.0,6.1,10.6,192.0,74.44,42.04
2018,4,16,17,45,447.0,53.0,5.95,10.5,143.5,38.51,28.93
2018,4,16,18,0,358.0,44.0,5.8,10.4,95.0,33.73,24.09
2018,4,16,18,15,230.0,31.0,5.75,10.3,58.5,24.01,13.67
2018,4,16,18,30,102.0,18.0,5.7,10.2,22.0,17.69,0.0
2018,4,16,18,45,51.0,9.0,5.6,10.1,11.0,8.85,0.0
2018,4,16,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,3.2,9.05,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,3.1,9.3,4.0,0.0,0.0
2018,4,17,5,45,131.0,18.0,3.0,9.55,28.0,40.51,0.0
2018,4,17,6,0,241.0,32.0,2.9,9.8,52.0,100.28,59.0
2018,4,17,6,15,354.0,43.0,2.85,10.05,96.0,158.55,116.47
2018,4,17,6,30,467.0,54.0,2.8,10.3,140.0,229.34,178.99
2018,4,17,6,45,538.0,62.5,2.75,10.55,192.0,292.83,236.2
2018,4,17,7,0,609.0,71.0,2.7,10.8,244.0,363.18,297.94
2018,4,17,7,15,657.5,76.5,2.6,11.05,298.0,425.4,351.44
2018,4,17,7,30,706.0,82.0,2.5,11.3,352.0,491.28,405.98
2018,4,17,7,45,739.5,87.0,2.4,11.5,406.0,550.9,453.69
2018,4,17,8,0,773.0,92.0,2.3,11.7,460.0,610.06,499.39
2018,4,17,8,15,797.5,96.0,2.2,11.95,511.5,664.93,540.08
2018,4,17,8,30,822.0,100.0,2.1,12.2,563.0,719.69,577.81
2018,4,17,8,45,840.0,102.5,2.0,12.5,610.0,767.37,609.04
2018,4,17,9,0,858.0,105.0,1.9,12.8,657.0,813.82,638.65
2018,4,17,9,15,872.5,107.5,1.8,13.0,700.0,855.82,664.67
2018,4,17,9,30,887.0,110.0,1.7,13.2,743.0,890.77,685.29
2018,4,17,9,45,898.5,111.5,1.55,13.45,780.0,924.61,704.0
2018,4,17,10,0,910.0,113.0,1.4,13.7,817.0,955.84,720.43
2018,4,17,10,15,916.5,115.5,1.35,13.9,847.0,980.71,733.99
2018,4,17,10,30,923.0,118.0,1.3,14.1,877.0,1002.41,745.47
2018,4,17,10,45,926.5,120.0,1.2,14.3,899.0,1017.42,751.69
2018,4,17,11,0,930.0,122.0,1.1,14.5,921.0,1028.99,755.7
2018,4,17,11,15,933.5,123.0,1.15,14.6,936.0,1036.0,760.16
2018,4,17,11,30,937.0,124.0,1.2,14.7,951.0,1039.47,762.54
2018,4,17,11,45,938.5,124.5,1.3,14.85,958.0,1036.92,762.05
2018,4,17,12,0,940.0,125.0,1.4,15.0,965.0,1030.81,759.39
2018,4,17,12,15,938.5,125.0,1.55,15.05,962.5,1017.82,753.42
2018,4,17,12,30,937.0,125.0,1.7,15.1,960.0,1001.42,745.16
2018,4,17,12,45,933.5,125.0,1.8,15.15,949.5,979.87,732.68
2018,4,17,13,0,930.0,125.0,1.9,15.2,939.0,955.17,718.04
2018,4,17,13,15,923.0,125.5,2.1,15.2,920.0,924.92,700.75
2018,4,17,13,30,916.0,126.0,2.3,15.2,901.0,891.97,681.17
2018,4,17,13,45,906.5,126.5,2.5,15.2,875.0,854.49,657.96
2018,4,17,14,0,897.0,127.0,2.7,15.2,849.0,814.85,632.69
2018,4,17,14,15,887.0,126.0,2.95,15.15,816.5,771.45,604.54
2018,4,17,14,30,877.0,125.0,3.2,15.1,784.0,726.69,574.18
2018,4,17,14,45,863.5,123.0,3.5,15.0,744.5,676.52,537.65
2018,4,17,15,0,850.0,121.0,3.8,14.9,705.0,625.5,499.14
2018,4,17,15,15,833.0,118.5,3.8,14.9,660.5,571.49,456.08
2018,4,17,15,30,816.0,116.0,3.8,14.9,616.0,517.52,411.88
2018,4,17,15,45,787.0,112.0,4.25,14.65,563.0,457.07,362.56
2018,4,17,16,0,758.0,108.0,4.7,14.4,510.0,396.36,311.47
2018,4,17,16,15,692.5,105.5,4.8,14.15,444.5,328.7,253.5
2018,4,17,16,30,627.0,103.0,4.9,13.9,379.0,267.56,200.43
2018,4,17,16,45,599.0,94.0,5.0,13.7,330.5,215.81,154.16
2018,4,17,17,0,571.0,85.0,5.1,13.5,282.0,166.97,111.36
2018,4,17,17,15,518.5,75.0,5.15,13.15,231.0,117.63,72.18
2018,4,17,17,30,466.0,65.0,5.2,12.8,180.0,74.39,43.43
2018,4,17,17,45,397.5,55.5,5.2,12.5,137.0,40.58,30.56
2018,4,17,18,0,329.0,46.0,5.2,12.2,94.0,34.78,24.87
2018,4,17,18,15,216.5,32.5,5.15,11.95,59.0,25.17,14.77
2018,4,17,18,30,104.0,19.0,5.1,11.7,24.0,15.04,0.0
2018,4,17,18,45,52.0,9.5,5.05,11.5,12.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.35,10.55,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.7,3.0,0.0,0.0
2018,4,18,5,45,2.5,7.5,2.3,10.8,7.5,7.82,0.0
2018,4,18,6,0,0.0,12.0,2.3,10.9,12.0,11.57,2.99
2018,4,18,6,15,0.0,19.0,2.25,11.05,19.0,18.33,9.74
2018,4,18,6,30,0.0,26.0,2.2,11.2,26.0,25.09,15.84
2018,4,18,6,45,0.0,27.5,2.2,11.35,27.5,26.54,17.28
2018,4,18,7,0,0.0,29.0,2.2,11.5,29.0,27.99,18.59
2018,4,18,7,15,0.0,42.0,2.1,11.55,42.0,40.56,29.43
2018,4,18,7,30,0.0,55.0,2.0,11.6,55.0,53.14,40.14
2018,4,18,7,45,0.0,63.5,1.95,11.7,63.5,61.38,47.0
2018,4,18,8,0,0.0,72.0,1.9,11.8,72.0,69.62,53.79
2018,4,18,8,15,0.0,74.5,1.9,11.9,74.5,72.05,55.62
2018,4,18,8,30,0.0,77.0,1.9,12.0,77.0,74.48,57.45
2018,4,18,8,45,17.0,147.5,1.9,12.15,158.5,157.61,126.7
2018,4,18,9,0,34.0,218.0,1.9,12.3,240.0,250.2,201.35
2018,4,18,9,15,50.5,263.0,2.0,12.45,298.0,312.46,250.21
2018,4,18,9,30,67.0,308.0,2.1,12.6,356.0,375.63,298.92
2018,4,18,9,45,124.5,339.0,2.2,12.8,433.5,469.54,371.59
2018,4,18,10,0,182.0,370.0,2.3,13.0,511.0,556.93,437.49
2018,4,18,10,15,182.0,386.5,2.4,13.1,532.0,576.56,450.83
2018,4,18,10,30,182.0,403.0,2.5,13.2,553.0,595.37,464.01
2018,4,18,10,45,153.0,408.0,2.65,13.35,536.5,573.3,446.44
2018,4,18,11,0,124.0,413.0,2.8,13.5,520.0,550.03,428.14
2018,4,18,11,15,99.0,406.5,2.95,13.55,493.0,509.54,397.43
2018,4,18,11,30,74.0,400.0,3.1,13.6,466.0,477.09,372.44
2018,4,18,11,45,69.0,406.5,3.25,13.7,468.0,477.31,372.49
2018,4,18,12,0,64.0,413.0,3.4,13.8,470.0,477.21,372.19
2018,4,18,12,15,55.5,399.5,3.5,13.85,449.0,453.05,353.8
2018,4,18,12,30,47.0,386.0,3.6,13.9,428.0,429.07,335.56
2018,4,18,12,45,40.5,356.0,3.65,13.9,392.0,390.55,306.32
2018,4,18,13,0,34.0,326.0,3.7,13.9,356.0,352.56,277.27
2018,4,18,13,15,55.0,344.5,3.75,13.95,391.5,386.99,304.83
2018,4,18,13,30,76.0,363.0,3.8,14.0,427.0,419.8,330.7
2018,4,18,13,45,197.0,355.0,3.8,14.0,515.5,507.59,401.53
2018,4,18,14,0,318.0,347.0,3.8,14.0,604.0,585.23,462.79
2018,4,18,14,15,467.0,284.5,3.8,13.9,645.0,620.29,492.79
2018,4,18,14,30,616.0,222.0,3.8,13.8,686.0,641.71,511.91
2018,4,18,14,45,715.0,173.0,3.75,13.75,685.5,629.42,503.78
2018,4,18,15,0,814.0,124.0,3.7,13.7,685.0,607.9,487.81
2018,4,18,15,15,841.5,109.0,3.7,13.7,657.0,568.09,455.64
2018,4,18,15,30,869.0,94.0,3.7,13.7,629.0,524.05,419.0
2018,4,18,15,45,851.0,90.5,3.65,13.5,580.0,466.36,370.43
2018,4,18,16,0,833.0,87.0,3.6,13.3,531.0,409.27,320.94
2018,4,18,16,15,807.5,83.5,3.55,13.1,478.5,350.48,268.91
2018,4,18,16,30,782.0,80.0,3.5,12.9,426.0,293.66,217.54
2018,4,18,16,45,740.0,75.0,3.4,12.75,369.5,233.93,164.15
2018,4,18,17,0,698.0,70.0,3.3,12.6,313.0,176.02,113.64
2018,4,18,17,15,582.0,68.0,3.2,12.25,247.5,119.35,70.93
2018,4,18,17,30,466.0,66.0,3.1,11.9,182.0,76.1,44.72
2018,4,18,17,45,387.0,56.0,2.95,11.55,137.0,40.82,30.94
2018,4,18,18,0,308.0,46.0,2.8,11.2,92.0,34.68,24.97
2018,4,18,18,15,209.0,32.5,2.75,11.0,58.0,25.09,15.04
2018,4,18,18,30,110.0,19.0,2.7,10.8,24.0,14.98,0.0
2018,4,18,18,45,55.0,9.5,2.7,10.55,12.0,9.34,0.0
2018,4,18,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,5,15,19.5,3.0,2.8,9.6,3.0,0.0,0.0
2018,4,19,5,30,39.0,6.0,2.9,9.9,6.0,5.9,0.0
2018,4,19,5,45,174.5,19.0,3.05,10.2,33.0,50.14,0.0
2018,4,19,6,0,310.0,32.0,3.2,10.5,60.0,118.19,74.73
2018,4,19,6,15,412.0,41.5,3.35,10.75,105.0,176.18,130.25
2018,4,19,6,30,514.0,51.0,3.5,11.0,150.0,245.27,191.97
2018,4,19,6,45,441.0,72.0,3.7,11.3,175.5,265.34,215.02
2018,4,19,7,0,368.0,93.0,3.9,11.6,201.0,278.92,230.11
2018,4,19,7,15,433.0,102.5,4.0,11.85,254.0,341.18,283.77
2018,4,19,7,30,498.0,112.0,4.1,12.1,307.0,409.3,341.05
2018,4,19,7,45,540.0,122.0,4.15,12.35,360.5,472.56,392.82
2018,4,19,8,0,582.0,132.0,4.2,12.6,414.0,535.75,443.32
2018,4,19,8,15,621.0,135.5,4.25,12.8,465.0,592.11,487.57
2018,4,19,8,30,660.0,139.0,4.3,13.0,516.0,649.94,532.04
2018,4,19,8,45,593.0,175.0,4.35,13.25,534.5,661.9,538.17
2018,4,19,9,0,526.0,211.0,4.4,13.5,553.0,664.07,536.83
2018,4,19,9,15,645.0,182.0,4.4,13.7,628.0,752.64,605.06
2018,4,19,9,30,764.0,153.0,4.4,13.9,703.0,842.56,669.38
2018,4,19,9,45,670.5,202.5,4.45,14.15,702.5,831.32,658.95
2018,4,19,10,0,577.0,252.0,4.5,14.4,702.0,809.24,639.15
2018,4,19,10,15,520.5,286.5,4.5,14.55,703.5,802.88,631.46
2018,4,19,10,30,464.0,321.0,4.5,14.7,705.0,792.11,620.53
2018,4,19,10,45,407.5,354.5,4.55,14.85,698.5,776.47,606.43
2018,4,19,11,0,351.0,388.0,4.6,15.0,692.0,751.2,585.52
2018,4,19,11,15,300.0,410.0,4.7,15.1,672.5,724.16,563.92
2018,4,19,11,30,249.0,432.0,4.8,15.2,653.0,695.38,540.95
2018,4,19,11,45,274.0,428.0,4.95,15.3,673.0,711.87,554.24
2018,4,19,12,0,299.0,424.0,5.1,15.4,693.0,726.93,566.29
2018,4,19,12,15,288.5,426.5,5.3,15.45,685.5,713.37,556.49
2018,4,19,12,30,278.0,429.0,5.5,15.5,678.0,698.85,546.08
2018,4,19,12,45,280.0,424.0,5.7,15.55,672.5,687.39,538.38
2018,4,19,13,0,282.0,419.0,5.9,15.6,667.0,674.84,529.81
2018,4,19,13,15,315.0,399.5,6.0,15.6,671.5,673.66,530.61
2018,4,19,13,30,348.0,380.0,6.1,15.6,676.0,669.86,529.34
2018,4,19,13,45,449.5,326.5,6.25,15.55,697.5,687.37,546.43
2018,4,19,14,0,551.0,273.0,6.4,15.5,719.0,694.74,555.48
2018,4,19,14,15,723.5,193.5,6.4,15.45,755.0,720.84,579.5
2018,4,19,14,30,896.0,114.0,6.4,15.4,791.0,730.99,590.35
2018,4,19,14,45,884.0,112.0,6.4,15.35,752.0,681.48,551.33
2018,4,19,15,0,872.0,110.0,6.4,15.3,713.0,630.12,510.18
2018,4,19,15,15,856.5,107.0,6.4,15.3,668.5,575.48,465.38
2018,4,19,15,30,841.0,104.0,6.4,15.3,624.0,520.68,419.36
2018,4,19,15,45,807.5,104.0,6.3,15.05,571.0,460.76,368.36
2018,4,19,16,0,774.0,104.0,6.2,14.8,518.0,403.1,318.1
2018,4,19,16,15,735.0,101.5,6.1,14.6,463.5,341.46,263.8
2018,4,19,16,30,696.0,99.0,6.0,14.4,409.0,285.4,213.51
2018,4,19,16,45,665.0,92.0,5.85,14.2,358.0,230.89,164.41
2018,4,19,17,0,634.0,85.0,5.7,14.0,307.0,179.58,119.2
2018,4,19,17,15,537.5,81.0,5.6,13.65,247.5,126.96,78.97
2018,4,19,17,30,441.0,77.0,5.5,13.3,188.0,85.04,52.6
2018,4,19,17,45,384.5,64.0,5.35,12.95,144.5,47.22,36.44
2018,4,19,18,0,328.0,51.0,5.2,12.6,101.0,38.66,28.31
2018,4,19,18,15,220.5,37.0,5.0,12.35,65.0,28.77,18.16
2018,4,19,18,30,113.0,23.0,4.8,12.1,29.0,18.33,0.0
2018,4,19,18,45,56.5,11.5,4.6,11.9,14.5,11.3,0.0
2018,4,19,19,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,2.9,11.0,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,2.9,11.3,2.0,1.97,0.0
2018,4,20,5,45,0.0,10.0,2.85,11.6,10.0,9.64,0.0
2018,4,20,6,0,0.0,18.0,2.8,11.9,18.0,17.37,7.9
2018,4,20,6,15,17.0,33.0,2.85,12.2,36.5,37.89,25.73
2018,4,20,6,30,34.0,48.0,2.9,12.5,55.0,60.22,45.1
2018,4,20,6,45,17.0,66.0,2.9,12.75,69.5,73.84,57.43
2018,4,20,7,0,0.0,84.0,2.9,13.0,84.0,82.81,65.22
2018,4,20,7,15,0.0,102.5,2.85,13.3,102.5,101.32,80.72
2018,4,20,7,30,0.0,121.0,2.8,13.6,121.0,119.81,95.91
2018,4,20,7,45,5.0,143.5,2.75,13.9,146.0,145.51,116.92
2018,4,20,8,0,10.0,166.0,2.7,14.2,171.0,171.65,137.98
2018,4,20,8,15,25.5,197.5,2.75,14.5,212.0,214.96,172.98
2018,4,20,8,30,41.0,229.0,2.8,14.8,253.0,266.84,214.2
2018,4,20,8,45,59.0,258.5,2.8,15.1,295.5,313.2,250.37
2018,4,20,9,0,77.0,288.0,2.8,15.4,338.0,360.62,286.79
2018,4,20,9,15,92.5,311.5,2.85,15.6,375.5,400.25,316.78
2018,4,20,9,30,108.0,335.0,2.9,15.8,413.0,440.46,346.88
2018,4,20,9,45,142.0,355.5,2.9,16.05,463.5,503.11,393.85
2018,4,20,10,0,176.0,376.0,2.9,16.3,514.0,558.1,434.28
2018,4,20,10,15,194.5,390.0,2.95,16.45,547.5,592.18,458.76
2018,4,20,10,30,213.0,404.0,3.0,16.6,581.0,626.02,483.0
2018,4,20,10,45,208.5,415.5,3.05,16.8,592.5,634.63,488.06
2018,4,20,11,0,204.0,427.0,3.1,17.0,604.0,642.22,492.57
2018,4,20,11,15,172.5,434.5,3.15,17.1,586.0,618.35,473.79
2018,4,20,11,30,141.0,442.0,3.2,17.2,568.0,593.56,454.49
2018,4,20,11,45,144.0,445.5,3.25,17.3,575.0,597.4,457.29
2018,4,20,12,0,147.0,449.0,3.3,17.4,582.0,600.52,459.45
2018,4,20,12,15,145.0,447.0,3.4,17.45,578.0,592.51,453.71
2018,4,20,12,30,143.0,445.0,3.5,17.5,574.0,583.94,447.67
2018,4,20,12,45,128.0,438.5,3.6,17.5,553.0,558.46,428.94
2018,4,20,13,0,113.0,432.0,3.7,17.5,532.0,533.15,410.34
2018,4,20,13,15,105.0,420.0,3.9,17.45,511.5,505.19,390.24
2018,4,20,13,30,97.0,408.0,4.1,17.4,491.0,481.69,373.25
2018,4,20,13,45,143.5,382.0,4.25,17.35,500.5,491.07,382.66
2018,4,20,14,0,190.0,356.0,4.4,17.3,510.0,494.21,387.19
2018,4,20,14,15,239.0,331.0,4.6,17.15,517.0,497.63,392.03
2018,4,20,14,30,288.0,306.0,4.8,17.0,524.0,495.15,392.1
2018,4,20,14,45,347.5,270.0,5.0,16.85,520.0,484.51,385.86
2018,4,20,15,0,407.0,234.0,5.2,16.7,516.0,468.29,374.64
2018,4,20,15,15,356.0,228.5,5.2,16.7,464.0,413.28,330.47
2018,4,20,15,30,305.0,223.0,5.2,16.7,412.0,362.64,289.49
2018,4,20,15,45,278.5,220.5,5.45,16.25,382.5,330.37,263.47
2018,4,20,16,0,252.0,218.0,5.7,15.8,353.0,300.26,238.83
2018,4,20,16,15,406.0,169.0,5.7,15.5,362.0,291.17,227.9
2018,4,20,16,30,560.0,120.0,5.7,15.2,371.0,266.71,201.29
2018,4,20,16,45,556.0,105.5,5.7,14.9,328.5,219.14,158.24
2018,4,20,17,0,552.0,91.0,5.7,14.6,286.0,171.85,116.02
2018,4,20,17,15,565.0,76.5,5.65,14.2,247.5,126.93,77.53
2018,4,20,17,30,578.0,62.0,5.6,13.8,209.0,80.63,43.99
2018,4,20,17,45,499.5,53.5,5.5,13.4,159.5,38.29,28.47
2018,4,20,18,0,421.0,45.0,5.4,13.0,110.0,33.88,24.13
2018,4,20,18,15,293.5,33.5,5.25,12.75,70.5,26.31,16.27
2018,4,20,18,30,166.0,22.0,5.1,12.5,31.0,17.41,0.0
2018,4,20,18,45,83.0,11.0,4.95,12.2,15.5,10.81,0.0
2018,4,20,19,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,21,5,15,18.5,4.0,3.5,10.75,4.0,0.0,0.0
2018,4,21,5,30,37.0,8.0,3.5,11.1,8.0,12.8,0.0
2018,4,21,5,45,150.5,22.5,3.45,11.45,35.5,56.71,0.0
2018,4,21,6,0,264.0,37.0,3.4,11.8,63.0,114.36,75.95
2018,4,21,6,15,321.5,48.5,3.35,12.05,99.5,158.17,118.09
2018,4,21,6,30,379.0,60.0,3.3,12.3,136.0,208.61,163.87
2018,4,21,6,45,481.0,67.0,3.2,12.6,193.0,280.55,226.59
2018,4,21,7,0,583.0,74.0,3.1,12.9,250.0,361.16,295.64
2018,4,21,7,15,643.5,78.0,3.0,13.15,306.0,426.84,351.28
2018,4,21,7,30,704.0,82.0,2.9,13.4,362.0,497.36,409.05
2018,4,21,7,45,737.0,86.0,2.75,13.7,415.0,553.79,453.65
2018,4,21,8,0,770.0,90.0,2.6,14.0,468.0,613.41,499.06
2018,4,21,8,15,793.5,93.5,2.45,14.3,518.5,666.83,537.78
2018,4,21,8,30,817.0,97.0,2.3,14.6,569.0,720.06,573.67
2018,4,21,8,45,835.5,99.0,2.1,14.9,615.5,767.24,603.74
2018,4,21,9,0,854.0,101.0,1.9,15.2,662.0,813.24,632.0
2018,4,21,9,15,869.0,103.0,1.8,15.6,704.5,850.05,653.72
2018,4,21,9,30,884.0,105.0,1.7,16.0,747.0,889.51,676.84
2018,4,21,9,45,895.5,105.0,1.55,16.4,782.5,921.47,693.7
2018,4,21,10,0,907.0,105.0,1.4,16.8,818.0,950.87,708.41
2018,4,21,10,15,913.5,106.0,1.4,17.2,846.5,973.89,720.95
2018,4,21,10,30,920.0,107.0,1.4,17.6,875.0,993.79,731.53
2018,4,21,10,45,925.0,108.0,1.35,18.0,897.0,1009.0,738.31
2018,4,21,11,0,930.0,109.0,1.3,18.4,919.0,1020.82,743.0
2018,4,21,11,15,932.5,110.5,1.35,18.6,933.5,1027.28,746.71
2018,4,21,11,30,935.0,112.0,1.4,18.8,948.0,1030.2,748.38
2018,4,21,11,45,936.0,112.5,1.5,19.05,954.0,1027.08,747.05
2018,4,21,12,0,937.0,113.0,1.6,19.3,960.0,1020.43,743.59
2018,4,21,12,15,936.5,112.5,1.8,19.35,958.0,1007.84,738.35
2018,4,21,12,30,936.0,112.0,2.0,19.4,956.0,991.85,730.71
2018,4,21,12,45,933.5,112.0,2.25,19.45,946.0,971.21,720.32
2018,4,21,13,0,931.0,112.0,2.5,19.5,936.0,947.4,707.44
2018,4,21,13,15,925.5,112.0,2.75,19.4,917.5,917.92,690.73
2018,4,21,13,30,920.0,112.0,3.0,19.3,899.0,885.69,671.71
2018,4,21,13,45,885.5,125.0,3.25,19.2,865.0,840.23,642.98
2018,4,21,14,0,851.0,138.0,3.5,19.1,831.0,795.56,614.18
2018,4,21,14,15,808.0,150.0,3.65,19.0,787.5,741.88,577.77
2018,4,21,14,30,765.0,162.0,3.8,18.9,744.0,688.77,539.05
2018,4,21,14,45,780.5,146.5,4.0,18.75,714.5,649.5,510.87
2018,4,21,15,0,796.0,131.0,4.2,18.6,685.0,606.68,478.95
2018,4,21,15,15,780.5,125.5,4.2,18.6,640.5,553.21,436.82
2018,4,21,15,30,765.0,120.0,4.2,18.6,596.0,499.76,393.67
2018,4,21,15,45,737.0,115.5,4.4,18.2,545.0,439.98,345.42
2018,4,21,16,0,709.0,111.0,4.6,17.8,494.0,383.69,298.4
2018,4,21,16,15,702.0,102.0,4.65,17.5,450.0,332.63,253.68
2018,4,21,16,30,695.0,93.0,4.7,17.2,406.0,281.68,207.96
2018,4,21,16,45,671.5,87.0,4.75,16.9,358.5,229.91,161.64
2018,4,21,17,0,648.0,81.0,4.8,16.6,311.0,180.45,118.15
2018,4,21,17,15,598.5,74.0,4.8,16.1,259.5,129.56,77.58
2018,4,21,17,30,549.0,67.0,4.8,15.6,208.0,84.38,47.44
2018,4,21,17,45,471.5,58.0,4.8,15.15,159.5,43.21,32.62
2018,4,21,18,0,394.0,49.0,4.8,14.7,111.0,37.53,27.17
2018,4,21,18,15,271.0,36.5,4.7,14.4,71.5,28.19,17.86
2018,4,21,18,30,148.0,24.0,4.6,14.1,32.0,19.04,0.0
2018,4,21,18,45,74.0,12.0,4.55,13.8,16.0,11.8,0.0
2018,4,21,19,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,22,5,15,2.0,2.5,3.3,11.15,2.5,0.0,0.0
2018,4,22,5,30,4.0,5.0,3.3,11.5,5.0,5.46,0.0
2018,4,22,5,45,3.5,19.0,3.35,11.8,19.0,19.42,0.0
2018,4,22,6,0,3.0,33.0,3.4,12.1,33.0,33.82,21.29
2018,4,22,6,15,21.5,53.5,3.45,12.4,57.5,62.84,46.59
2018,4,22,6,30,40.0,74.0,3.5,12.7,82.0,91.97,71.87
2018,4,22,6,45,65.5,95.5,3.55,13.0,113.5,126.94,102.0
2018,4,22,7,0,91.0,117.0,3.6,13.3,145.0,169.28,138.09
2018,4,22,7,15,106.0,139.0,3.45,13.6,177.5,204.9,167.99
2018,4,22,7,30,121.0,161.0,3.3,13.9,210.0,241.79,198.35
2018,4,22,7,45,208.0,178.0,3.2,14.2,275.5,318.3,261.42
2018,4,22,8,0,295.0,195.0,3.1,14.5,341.0,409.51,334.61
2018,4,22,8,15,382.0,196.0,2.95,14.8,405.5,491.06,398.49
2018,4,22,8,30,469.0,197.0,2.8,15.1,470.0,571.95,460.24
2018,4,22,8,45,551.0,186.0,2.65,15.4,531.5,641.24,511.81
2018,4,22,9,0,633.0,175.0,2.5,15.7,593.0,718.65,567.73
2018,4,22,9,15,721.5,158.5,2.45,16.0,663.0,795.44,620.72
2018,4,22,9,30,810.0,142.0,2.4,16.3,733.0,871.72,671.21
2018,4,22,9,45,823.5,145.5,2.3,16.55,771.0,907.43,692.27
2018,4,22,10,0,837.0,149.0,2.2,16.8,809.0,940.82,711.77
2018,4,22,10,15,775.0,182.5,2.25,17.1,811.0,936.5,707.16
2018,4,22,10,30,713.0,216.0,2.3,17.4,813.0,923.39,697.15
2018,4,22,10,45,597.5,277.0,2.3,17.65,786.0,881.65,665.4
2018,4,22,11,0,482.0,338.0,2.3,17.9,759.0,834.28,628.44
2018,4,22,11,15,487.0,345.0,2.4,18.1,776.0,846.14,636.83
2018,4,22,11,30,492.0,352.0,2.5,18.3,793.0,855.89,643.28
2018,4,22,11,45,516.5,345.0,2.6,18.45,811.0,868.12,652.39
2018,4,22,12,0,541.0,338.0,2.7,18.6,829.0,877.98,659.9
2018,4,22,12,15,609.0,303.0,2.8,18.7,854.5,898.6,676.5
2018,4,22,12,30,677.0,268.0,2.9,18.8,880.0,915.68,690.55
2018,4,22,12,45,760.5,221.5,3.0,18.9,902.0,930.46,701.87
2018,4,22,13,0,844.0,175.0,3.1,19.0,924.0,937.08,707.08
2018,4,22,13,15,885.5,151.0,3.25,19.0,923.5,925.85,700.91
2018,4,22,13,30,927.0,127.0,3.4,19.0,923.0,907.34,689.89
2018,4,22,13,45,922.0,124.5,3.5,19.0,897.0,870.15,665.56
2018,4,22,14,0,917.0,122.0,3.6,19.0,871.0,830.5,639.37
2018,4,22,14,15,894.5,125.5,3.7,19.0,832.5,781.52,606.2
2018,4,22,14,30,872.0,129.0,3.8,19.0,794.0,732.11,571.9
2018,4,22,14,45,863.0,125.0,3.85,18.95,756.0,683.13,535.65
2018,4,22,15,0,854.0,121.0,3.9,18.9,718.0,632.95,497.55
2018,4,22,15,15,837.0,117.5,3.9,18.9,672.0,577.84,454.43
2018,4,22,15,30,820.0,114.0,3.9,18.9,626.0,522.77,410.2
2018,4,22,15,45,790.0,110.0,3.9,18.7,572.0,461.66,360.44
2018,4,22,16,0,760.0,106.0,3.9,18.5,518.0,402.52,310.93
2018,4,22,16,15,751.0,98.5,3.95,18.2,472.5,347.33,263.18
2018,4,22,16,30,742.0,91.0,4.0,17.9,427.0,294.51,216.09
2018,4,22,16,45,704.5,88.5,4.0,17.6,376.0,239.99,168.04
2018,4,22,17,0,667.0,86.0,4.0,17.3,325.0,189.33,124.22
2018,4,22,17,15,608.5,79.0,4.05,16.75,270.0,136.25,82.38
2018,4,22,17,30,550.0,72.0,4.1,16.2,215.0,89.95,51.64
2018,4,22,17,45,466.0,63.0,4.1,15.65,165.0,48.7,37.41
2018,4,22,18,0,382.0,54.0,4.1,15.1,115.0,42.28,31.3
2018,4,22,18,15,259.0,40.0,4.1,14.75,74.5,31.02,20.35
2018,4,22,18,30,136.0,26.0,4.1,14.4,34.0,20.68,0.0
2018,4,22,18,45,68.0,13.0,4.05,14.05,17.0,12.78,0.0
2018,4,22,19,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
