Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.3,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.5,6.0,6.18,0.0
2018,4,23,5,45,7.0,21.0,0.95,12.65,21.5,23.02,0.0
2018,4,23,6,0,12.0,36.0,0.9,12.8,37.0,40.99,27.01
2018,4,23,6,15,24.0,55.5,0.85,13.05,60.0,65.77,48.98
2018,4,23,6,30,36.0,75.0,0.8,13.3,83.0,91.54,71.37
2018,4,23,6,45,47.0,96.0,0.75,13.55,109.0,119.79,95.59
2018,4,23,7,0,58.0,117.0,0.7,13.8,135.0,149.05,120.19
2018,4,23,7,15,105.0,140.0,0.6,14.2,180.0,205.55,166.55
2018,4,23,7,30,152.0,163.0,0.5,14.6,225.0,261.68,211.37
2018,4,23,7,45,150.5,188.5,0.45,14.95,256.5,295.04,236.52
2018,4,23,8,0,149.0,214.0,0.4,15.3,288.0,327.84,260.61
2018,4,23,8,15,180.0,234.0,0.35,15.65,332.5,376.78,297.0
2018,4,23,8,30,211.0,254.0,0.3,16.0,377.0,427.81,333.82
2018,4,23,8,45,211.5,275.5,0.3,16.35,407.5,458.48,354.45
2018,4,23,9,0,212.0,297.0,0.3,16.7,438.0,488.48,374.43
2018,4,23,9,15,336.0,283.5,0.35,17.1,522.5,592.77,450.48
2018,4,23,9,30,460.0,270.0,0.4,17.5,607.0,703.93,527.61
2018,4,23,9,45,629.0,216.0,0.4,17.9,700.5,812.51,601.29
2018,4,23,10,0,798.0,162.0,0.4,18.3,794.0,919.91,667.48
2018,4,23,10,15,836.5,151.5,0.45,18.6,835.0,958.69,689.46
2018,4,23,10,30,875.0,141.0,0.5,18.9,876.0,995.49,711.16
2018,4,23,10,45,791.0,188.5,0.55,19.15,865.5,972.74,696.17
2018,4,23,11,0,707.0,236.0,0.6,19.4,855.0,949.59,681.91
2018,4,23,11,15,519.5,324.0,0.75,19.55,783.0,856.62,620.62
2018,4,23,11,30,332.0,412.0,0.9,19.7,711.0,755.89,551.57
2018,4,23,11,45,305.0,425.5,1.0,19.8,701.5,739.88,542.01
2018,4,23,12,0,278.0,439.0,1.1,19.9,692.0,722.71,530.52
2018,4,23,12,15,302.5,430.0,1.25,19.9,704.5,730.76,538.46
2018,4,23,12,30,327.0,421.0,1.4,19.9,717.0,737.04,544.89
2018,4,23,12,45,332.5,414.5,1.55,19.9,713.0,726.42,539.27
2018,4,23,13,0,338.0,408.0,1.7,19.9,709.0,714.42,532.72
2018,4,23,13,15,358.5,391.0,1.85,19.8,704.5,703.68,527.66
2018,4,23,13,30,379.0,374.0,2.0,19.7,700.0,690.84,520.92
2018,4,23,13,45,410.0,349.0,2.15,19.55,692.5,678.46,514.73
2018,4,23,14,0,441.0,324.0,2.3,19.4,685.0,660.76,504.52
2018,4,23,14,15,454.5,305.0,2.4,19.25,664.5,632.64,485.85
2018,4,23,14,30,468.0,286.0,2.5,19.1,644.0,602.44,465.27
2018,4,23,14,45,438.5,281.5,2.65,18.9,604.0,555.82,431.49
2018,4,23,15,0,409.0,277.0,2.8,18.7,564.0,510.83,398.27
2018,4,23,15,15,392.5,262.5,2.8,18.7,524.0,466.22,364.27
2018,4,23,15,30,376.0,248.0,2.8,18.7,484.0,422.49,330.3
2018,4,23,15,45,351.5,232.0,3.0,18.2,439.0,374.91,293.59
2018,4,23,16,0,327.0,216.0,3.2,17.7,394.0,329.49,257.69
2018,4,23,16,15,331.5,191.5,3.25,17.3,357.0,288.96,224.33
2018,4,23,16,30,336.0,167.0,3.3,16.9,320.0,247.9,189.63
2018,4,23,16,45,368.0,143.0,3.35,16.55,291.5,210.58,156.31
2018,4,23,17,0,400.0,119.0,3.4,16.2,263.0,172.01,121.54
2018,4,23,17,15,270.5,101.0,3.4,15.8,191.5,119.12,83.0
2018,4,23,17,30,141.0,83.0,3.4,15.4,120.0,78.09,55.63
2018,4,23,17,45,98.0,63.5,3.35,14.95,86.5,55.24,43.31
2018,4,23,18,0,55.0,44.0,3.3,14.5,53.0,38.67,28.27
2018,4,23,18,15,51.5,32.0,3.2,14.2,38.0,28.41,18.34
2018,4,23,18,30,48.0,20.0,3.1,13.9,23.0,16.89,0.71
2018,4,23,18,45,24.0,10.0,3.0,13.65,11.5,9.83,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,11.2,2.0,1.97,0.0
2018,4,24,5,45,0.0,7.0,2.05,11.45,7.0,6.75,0.0
2018,4,24,6,0,0.0,12.0,2.1,11.7,12.0,11.57,3.79
2018,4,24,6,15,0.0,19.5,2.05,11.85,19.5,18.81,10.3
2018,4,24,6,30,0.0,27.0,2.0,12.0,27.0,26.05,16.73
2018,4,24,6,45,0.0,38.0,1.95,12.2,38.0,36.69,25.99
2018,4,24,7,0,0.0,49.0,1.9,12.4,49.0,47.33,35.14
2018,4,24,7,15,0.0,60.0,1.9,12.55,60.0,57.98,44.16
2018,4,24,7,30,0.0,71.0,1.9,12.7,71.0,68.64,53.05
2018,4,24,7,45,0.0,98.5,1.85,12.9,98.5,95.89,75.75
2018,4,24,8,0,0.0,126.0,1.8,13.1,126.0,123.46,98.32
2018,4,24,8,15,2.5,153.0,1.8,13.3,154.5,152.38,121.7
2018,4,24,8,30,5.0,180.0,1.8,13.5,183.0,181.54,144.94
2018,4,24,8,45,11.5,208.0,1.85,13.65,215.5,215.06,171.55
2018,4,24,9,0,18.0,236.0,1.9,13.8,248.0,249.03,198.15
2018,4,24,9,15,25.5,264.0,2.0,14.0,282.0,284.22,225.42
2018,4,24,9,30,33.0,292.0,2.1,14.2,316.0,328.27,259.2
2018,4,24,9,45,43.5,320.0,2.15,14.4,353.5,367.45,288.83
2018,4,24,10,0,54.0,348.0,2.2,14.6,391.0,406.87,318.3
2018,4,24,10,15,71.0,370.5,2.3,14.7,429.0,446.63,348.24
2018,4,24,10,30,88.0,393.0,2.4,14.8,467.0,486.55,378.02
2018,4,24,10,45,149.5,411.0,2.45,14.95,540.5,573.15,443.2
2018,4,24,11,0,211.0,429.0,2.5,15.1,614.0,651.4,500.72
2018,4,24,11,15,199.5,438.5,2.6,15.15,616.0,648.98,497.92
2018,4,24,11,30,188.0,448.0,2.7,15.2,618.0,645.58,495.04
2018,4,24,11,45,221.0,445.5,2.75,15.25,646.5,672.15,515.21
2018,4,24,12,0,254.0,443.0,2.8,15.3,675.0,703.76,538.56
2018,4,24,12,15,309.0,423.5,2.9,15.35,705.0,730.44,559.61
2018,4,24,12,30,364.0,404.0,3.0,15.4,735.0,754.66,578.86
2018,4,24,12,45,423.5,377.5,3.1,15.45,758.5,776.96,596.85
2018,4,24,13,0,483.0,351.0,3.2,15.5,782.0,791.48,609.36
2018,4,24,13,15,564.0,306.5,3.35,15.5,800.0,802.68,620.76
2018,4,24,13,30,645.0,262.0,3.5,15.5,818.0,808.5,628.17
2018,4,24,13,45,745.0,204.5,3.6,15.45,829.5,810.05,632.79
2018,4,24,14,0,845.0,147.0,3.7,15.4,841.0,802.38,628.64
2018,4,24,14,15,838.0,143.5,3.75,15.35,809.5,760.12,599.24
2018,4,24,14,30,831.0,140.0,3.8,15.3,778.0,716.17,567.64
2018,4,24,14,45,834.0,130.5,3.85,15.2,744.0,671.46,534.32
2018,4,24,15,0,837.0,121.0,3.9,15.1,710.0,624.61,498.43
2018,4,24,15,15,821.5,118.0,3.9,15.1,666.0,571.65,456.31
2018,4,24,15,30,806.0,115.0,3.9,15.1,622.0,518.63,413.04
2018,4,24,15,45,777.5,108.0,3.9,14.8,566.5,456.09,361.69
2018,4,24,16,0,749.0,101.0,3.9,14.5,511.0,395.4,310.44
2018,4,24,16,15,725.0,97.5,3.85,14.3,463.0,339.47,261.47
2018,4,24,16,30,701.0,94.0,3.8,14.1,415.0,287.4,214.73
2018,4,24,16,45,606.0,97.5,3.75,13.85,351.0,226.98,163.37
2018,4,24,17,0,511.0,101.0,3.7,13.6,287.0,177.11,122.46
2018,4,24,17,15,467.5,90.5,3.65,13.3,239.5,131.35,85.45
2018,4,24,17,30,424.0,80.0,3.6,13.0,192.0,90.52,56.64
2018,4,24,17,45,351.5,67.0,3.55,12.7,146.0,52.41,41.22
2018,4,24,18,0,279.0,54.0,3.5,12.4,100.0,40.56,30.24
2018,4,24,18,15,198.5,39.5,3.4,12.2,66.5,30.39,20.31
2018,4,24,18,30,118.0,25.0,3.3,12.0,33.0,19.66,3.53
2018,4,24,18,45,62.0,13.0,3.25,11.8,17.0,12.78,0.0
2018,4,24,19,0,6.0,1.0,3.2,11.6,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.1,11.55,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.5,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.7,4.0,4.65,0.0
2018,4,25,5,45,2.5,9.5,2.65,9.85,9.5,9.65,0.0
2018,4,25,6,0,0.0,15.0,2.7,10.0,15.0,14.46,6.29
2018,4,25,6,15,0.0,24.0,2.55,10.1,24.0,23.16,14.13
2018,4,25,6,30,0.0,33.0,2.4,10.2,33.0,31.85,21.88
2018,4,25,6,45,0.0,44.5,2.3,10.35,44.5,42.98,31.63
2018,4,25,7,0,0.0,56.0,2.2,10.5,56.0,54.11,41.25
2018,4,25,7,15,0.0,60.0,2.1,10.7,60.0,57.98,44.48
2018,4,25,7,30,0.0,64.0,2.0,10.9,64.0,61.86,47.63
2018,4,25,7,45,0.0,82.0,1.85,11.1,82.0,79.31,62.25
2018,4,25,8,0,0.0,100.0,1.7,11.3,100.0,97.16,76.98
2018,4,25,8,15,1.5,134.5,1.65,11.55,135.5,132.77,106.29
2018,4,25,8,30,3.0,169.0,1.6,11.8,171.0,168.71,135.28
2018,4,25,8,45,10.5,201.0,1.55,12.1,208.0,207.02,165.86
2018,4,25,9,0,18.0,233.0,1.5,12.4,245.0,245.88,196.32
2018,4,25,9,15,36.0,274.0,1.55,12.7,300.0,311.54,247.66
2018,4,25,9,30,54.0,315.0,1.6,13.0,355.0,371.3,293.23
2018,4,25,9,45,76.5,344.5,1.65,13.3,404.0,423.45,332.43
2018,4,25,10,0,99.0,374.0,1.7,13.6,453.0,476.27,371.5
2018,4,25,10,15,198.0,378.5,1.8,13.8,543.5,583.57,453.06
2018,4,25,10,30,297.0,383.0,1.9,14.0,634.0,693.13,533.47
2018,4,25,10,45,510.5,303.5,2.0,14.25,748.0,825.58,632.21
2018,4,25,11,0,724.0,224.0,2.1,14.5,862.0,955.23,723.81
2018,4,25,11,15,809.5,180.5,2.25,14.65,904.0,990.27,746.65
2018,4,25,11,30,895.0,137.0,2.4,14.8,946.0,1021.35,767.88
2018,4,25,11,45,895.0,137.0,2.5,14.9,950.5,1016.6,764.92
2018,4,25,12,0,895.0,137.0,2.6,15.0,955.0,1008.51,760.2
2018,4,25,12,15,895.5,136.0,2.75,15.05,953.0,996.6,753.61
2018,4,25,12,30,896.0,135.0,2.9,15.1,951.0,981.45,744.82
2018,4,25,12,45,895.0,134.0,3.0,15.15,941.5,961.73,732.48
2018,4,25,13,0,894.0,133.0,3.1,15.2,932.0,938.95,718.03
2018,4,25,13,15,889.0,132.5,3.2,15.15,914.0,910.2,699.66
2018,4,25,13,30,884.0,132.0,3.3,15.1,896.0,878.81,679.33
2018,4,25,13,45,876.0,131.5,3.4,15.1,870.5,842.51,655.19
2018,4,25,14,0,868.0,131.0,3.5,15.1,845.0,804.08,629.3
2018,4,25,14,15,857.0,130.0,3.6,15.0,812.5,761.77,600.49
2018,4,25,14,30,846.0,129.0,3.7,14.9,780.0,716.79,569.0
2018,4,25,14,45,831.5,127.5,3.75,14.8,741.0,667.82,532.15
2018,4,25,15,0,817.0,126.0,3.8,14.7,702.0,618.21,493.88
2018,4,25,15,15,801.0,123.0,3.8,14.7,659.0,565.92,452.29
2018,4,25,15,30,785.0,120.0,3.8,14.7,616.0,513.67,409.64
2018,4,25,15,45,760.0,117.5,3.9,14.35,567.5,456.08,362.35
2018,4,25,16,0,735.0,115.0,4.0,14.0,519.0,401.64,316.14
2018,4,25,16,15,702.0,111.5,4.0,13.75,467.5,345.23,267.11
2018,4,25,16,30,669.0,108.0,4.0,13.5,416.0,291.73,219.69
2018,4,25,16,45,627.5,102.5,4.0,13.25,363.5,237.57,171.87
2018,4,25,17,0,586.0,97.0,4.0,13.0,311.0,187.84,128.65
2018,4,25,17,15,531.5,88.5,3.95,12.75,259.5,138.4,88.73
2018,4,25,17,30,477.0,80.0,3.9,12.5,208.0,95.33,58.72
2018,4,25,17,45,362.0,69.5,3.85,12.2,154.0,55.23,38.85
2018,4,25,18,0,247.0,59.0,3.8,11.9,100.0,44.51,33.82
2018,4,25,18,15,161.5,42.0,3.7,11.75,65.0,34.4,23.89
2018,4,25,18,30,76.0,25.0,3.6,11.6,30.0,20.89,5.59
2018,4,25,18,45,39.5,13.0,3.5,11.4,15.5,12.78,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.2,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.2,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.5,2.9,9.55,2.5,0.0,0.0
2018,4,26,5,30,5.0,5.0,3.0,9.7,5.0,5.65,0.0
2018,4,26,5,45,2.5,12.0,3.1,9.85,12.0,12.08,1.21
2018,4,26,6,0,0.0,19.0,3.2,10.0,19.0,18.33,9.55
2018,4,26,6,15,0.0,30.5,3.15,10.15,30.5,29.44,19.5
2018,4,26,6,30,0.0,42.0,3.1,10.3,42.0,40.56,29.37
2018,4,26,6,45,0.0,55.0,3.05,10.45,55.0,53.15,40.38
2018,4,26,7,0,0.0,68.0,3.0,10.6,68.0,65.9,51.36
2018,4,26,7,15,0.0,75.5,3.0,10.8,75.5,73.17,57.45
2018,4,26,7,30,0.0,83.0,3.0,11.0,83.0,80.47,63.46
2018,4,26,7,45,0.0,94.5,3.05,11.2,94.5,91.81,72.8
2018,4,26,8,0,0.0,106.0,3.1,11.4,106.0,103.16,82.03
2018,4,26,8,15,3.5,139.0,3.1,11.65,141.0,138.72,111.41
2018,4,26,8,30,7.0,172.0,3.1,11.9,176.0,174.73,140.66
2018,4,26,8,45,11.0,201.0,3.15,12.15,208.0,207.37,166.78
2018,4,26,9,0,15.0,230.0,3.2,12.4,240.0,240.28,192.78
2018,4,26,9,15,17.5,248.0,3.25,12.6,260.5,260.8,208.6
2018,4,26,9,30,20.0,266.0,3.3,12.8,281.0,281.41,224.4
2018,4,26,9,45,31.0,298.5,3.35,13.0,323.0,333.04,264.73
2018,4,26,10,0,42.0,331.0,3.4,13.2,365.0,377.45,298.8
2018,4,26,10,15,112.5,361.0,3.5,13.35,455.5,484.22,382.55
2018,4,26,10,30,183.0,391.0,3.6,13.5,546.0,583.99,458.78
2018,4,26,10,45,475.0,293.5,3.7,13.7,710.0,781.17,612.67
2018,4,26,11,0,767.0,196.0,3.8,13.9,874.0,968.48,748.84
2018,4,26,11,15,841.0,160.0,3.9,13.95,913.5,1000.72,769.69
2018,4,26,11,30,915.0,124.0,4.0,14.0,953.0,1028.53,788.76
2018,4,26,11,45,916.5,124.5,4.1,14.1,959.5,1025.72,786.7
2018,4,26,12,0,918.0,125.0,4.2,14.2,966.0,1019.47,782.64
2018,4,26,12,15,917.5,125.0,4.3,14.2,964.0,1007.4,775.03
2018,4,26,12,30,917.0,125.0,4.4,14.2,962.0,992.03,765.53
2018,4,26,12,45,915.5,124.0,4.45,14.25,952.0,971.5,751.85
2018,4,26,13,0,914.0,123.0,4.5,14.3,942.0,947.86,736.03
2018,4,26,13,15,911.0,122.0,4.55,14.25,925.0,919.91,717.42
2018,4,26,13,30,908.0,121.0,4.6,14.2,908.0,889.14,696.73
2018,4,26,13,45,902.5,120.0,4.65,14.2,883.5,853.68,672.39
2018,4,26,14,0,897.0,119.0,4.7,14.2,859.0,815.85,646.16
2018,4,26,14,15,889.5,117.0,4.75,14.15,827.5,773.41,616.39
2018,4,26,14,30,882.0,115.0,4.8,14.1,796.0,729.16,584.95
2018,4,26,14,45,870.5,113.0,4.8,14.05,757.5,680.67,547.95
2018,4,26,15,0,859.0,111.0,4.8,14.0,719.0,630.23,508.22
2018,4,26,15,15,804.0,121.0,4.8,14.0,662.5,566.61,456.82
2018,4,26,15,30,749.0,131.0,4.8,14.0,606.0,504.87,406.01
2018,4,26,15,45,722.0,127.5,4.8,13.8,556.5,448.9,359.2
2018,4,26,16,0,695.0,124.0,4.8,13.6,507.0,394.68,312.65
2018,4,26,16,15,717.5,108.0,4.8,13.45,470.5,348.43,270.73
2018,4,26,16,30,740.0,92.0,4.8,13.3,434.0,299.19,224.89
2018,4,26,16,45,704.0,87.0,4.8,13.15,381.0,242.87,174.19
2018,4,26,17,0,668.0,82.0,4.8,13.0,328.0,190.23,127.53
2018,4,26,17,15,617.5,75.5,4.75,12.8,275.0,138.35,84.93
2018,4,26,17,30,567.0,69.0,4.7,12.6,222.0,92.25,52.6
2018,4,26,17,45,399.5,64.5,4.7,12.4,160.5,52.46,35.63
2018,4,26,18,0,232.0,60.0,4.7,12.2,99.0,45.2,34.42
2018,4,26,18,15,135.0,42.0,4.6,12.0,63.0,34.4,23.96
2018,4,26,18,30,38.0,24.0,4.5,11.8,27.0,21.28,7.0
2018,4,26,18,45,23.0,13.0,4.4,11.65,14.5,12.78,0.0
2018,4,26,19,0,8.0,2.0,4.3,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.35,11.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,36.5,7.0,1.95,12.5,8.0,0.0,0.0
2018,4,27,5,30,73.0,14.0,1.9,12.8,16.0,24.64,0.0
2018,4,27,5,45,197.0,28.0,1.9,13.1,49.0,77.57,36.97
2018,4,27,6,0,321.0,42.0,1.9,13.4,82.0,138.05,97.0
2018,4,27,6,15,394.5,52.5,1.9,13.6,125.0,191.18,144.51
2018,4,27,6,30,468.0,63.0,1.9,13.8,168.0,252.04,198.23
2018,4,27,6,45,511.0,74.0,1.9,14.0,216.0,307.97,247.6
2018,4,27,7,0,554.0,85.0,1.9,14.2,264.0,367.77,298.69
2018,4,27,7,15,591.0,92.5,1.85,14.35,314.0,424.16,345.51
2018,4,27,7,30,628.0,100.0,1.8,14.5,364.0,483.11,392.74
2018,4,27,7,45,696.5,98.5,1.8,14.7,426.0,553.94,448.04
2018,4,27,8,0,765.0,97.0,1.8,14.9,488.0,627.49,503.71
2018,4,27,8,15,792.5,99.0,1.75,15.05,539.5,681.81,542.25
2018,4,27,8,30,820.0,101.0,1.7,15.2,591.0,736.23,578.83
2018,4,27,8,45,739.5,135.5,1.7,15.4,603.0,743.41,581.35
2018,4,27,9,0,659.0,170.0,1.7,15.6,615.0,739.94,576.87
2018,4,27,9,15,656.0,185.0,1.75,15.75,650.5,773.81,599.64
2018,4,27,9,30,653.0,200.0,1.8,15.9,686.0,805.17,620.13
2018,4,27,9,45,759.0,166.0,1.85,16.05,756.5,880.41,670.68
2018,4,27,10,0,865.0,132.0,1.9,16.2,827.0,954.5,718.95
2018,4,27,10,15,871.5,134.5,1.95,16.3,855.5,972.22,729.2
2018,4,27,10,30,878.0,137.0,2.0,16.4,884.0,992.63,741.96
2018,4,27,10,45,882.0,139.0,2.1,16.5,905.0,1007.0,751.38
2018,4,27,11,0,886.0,141.0,2.2,16.6,926.0,1018.12,758.82
2018,4,27,11,15,888.5,142.5,2.25,16.65,940.0,1023.95,762.47
2018,4,27,11,30,891.0,144.0,2.3,16.7,954.0,1026.43,764.1
2018,4,27,11,45,891.0,145.5,2.35,16.75,959.5,1023.1,762.06
2018,4,27,12,0,891.0,147.0,2.4,16.8,965.0,1016.45,758.0
2018,4,27,12,15,889.5,147.0,2.45,16.8,962.5,1003.58,750.09
2018,4,27,12,30,888.0,147.0,2.5,16.8,960.0,987.54,740.2
2018,4,27,12,45,884.0,147.5,2.6,16.8,949.5,966.6,727.55
2018,4,27,13,0,880.0,148.0,2.7,16.8,939.0,942.75,712.9
2018,4,27,13,15,875.5,147.0,2.85,16.8,921.0,914.22,695.37
2018,4,27,13,30,871.0,146.0,3.0,16.8,903.0,883.08,675.82
2018,4,27,13,45,864.5,144.0,3.1,16.75,877.5,848.89,653.69
2018,4,27,14,0,858.0,142.0,3.2,16.7,852.0,810.0,627.99
2018,4,27,14,15,849.5,140.0,3.3,16.65,820.5,767.67,599.5
2018,4,27,14,30,841.0,138.0,3.4,16.6,789.0,723.74,568.89
2018,4,27,14,45,829.0,135.5,3.5,16.5,751.0,675.65,533.4
2018,4,27,15,0,817.0,133.0,3.6,16.4,713.0,626.7,496.32
2018,4,27,15,15,800.5,130.0,3.6,16.4,669.5,574.14,455.01
2018,4,27,15,30,784.0,127.0,3.6,16.4,626.0,521.67,412.69
2018,4,27,15,45,762.0,123.0,3.8,16.15,577.5,464.0,365.93
2018,4,27,16,0,740.0,119.0,4.0,15.9,529.0,409.28,319.97
2018,4,27,16,15,712.0,114.0,4.1,15.7,478.0,352.97,271.42
2018,4,27,16,30,684.0,109.0,4.2,15.5,427.0,299.03,223.92
2018,4,27,16,45,646.5,103.0,4.25,15.3,375.0,244.51,175.91
2018,4,27,17,0,609.0,97.0,4.3,15.1,323.0,193.94,131.94
2018,4,27,17,15,556.5,89.5,4.35,14.8,271.0,144.26,91.81
2018,4,27,17,30,504.0,82.0,4.4,14.5,219.0,100.73,61.38
2018,4,27,17,45,428.5,71.0,4.4,14.25,170.0,58.85,39.91
2018,4,27,18,0,353.0,60.0,4.4,14.0,121.0,45.16,34.16
2018,4,27,18,15,247.0,46.0,4.3,13.75,81.5,35.54,24.84
2018,4,27,18,30,141.0,32.0,4.2,13.5,42.0,25.41,10.53
2018,4,27,18,45,73.0,17.0,4.15,13.25,22.0,16.71,0.0
2018,4,27,19,0,5.0,2.0,4.1,13.0,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.05,12.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,5,15,7.0,5.5,3.25,12.8,5.5,0.0,0.0
2018,4,28,5,30,14.0,11.0,3.4,13.0,11.0,12.94,0.0
2018,4,28,5,45,116.0,28.5,3.5,13.25,42.5,59.19,30.28
2018,4,28,6,0,218.0,46.0,3.6,13.5,74.0,116.22,83.02
2018,4,28,6,15,303.5,58.0,3.65,13.65,116.5,168.25,128.43
2018,4,28,6,30,389.0,70.0,3.7,13.8,159.0,229.71,182.22
2018,4,28,6,45,403.5,85.0,3.7,14.0,198.0,273.29,221.67
2018,4,28,7,0,418.0,100.0,3.7,14.2,237.0,317.88,260.74
2018,4,28,7,15,330.0,131.5,3.7,14.35,251.0,320.91,264.21
2018,4,28,7,30,242.0,163.0,3.7,14.5,265.0,320.55,263.35
2018,4,28,7,45,285.0,176.5,3.65,14.65,312.0,372.96,306.0
2018,4,28,8,0,328.0,190.0,3.6,14.8,359.0,428.73,350.35
2018,4,28,8,15,188.5,210.0,3.6,14.95,309.0,357.19,290.19
2018,4,28,8,30,49.0,230.0,3.6,15.1,259.0,273.22,219.0
2018,4,28,8,45,38.0,238.5,3.55,15.2,262.0,274.43,219.14
2018,4,28,9,0,27.0,247.0,3.5,15.3,265.0,274.82,218.38
2018,4,28,9,15,97.5,297.0,3.55,15.4,368.5,388.56,309.15
2018,4,28,9,30,168.0,347.0,3.6,15.5,472.0,514.77,406.25
2018,4,28,9,45,296.0,326.0,3.6,15.6,559.5,619.97,487.68
2018,4,28,10,0,424.0,305.0,3.6,15.7,647.0,730.04,570.54
2018,4,28,10,15,509.5,288.5,3.65,15.75,713.0,800.2,622.16
2018,4,28,10,30,595.0,272.0,3.7,15.8,779.0,872.95,674.96
2018,4,28,10,45,396.5,329.5,3.75,15.85,671.0,743.3,575.91
2018,4,28,11,0,198.0,387.0,3.8,15.9,563.0,594.77,461.57
2018,4,28,11,15,259.0,403.0,3.8,15.95,637.0,678.05,524.41
2018,4,28,11,30,320.0,419.0,3.8,16.0,711.0,752.23,578.41
2018,4,28,11,45,289.5,434.5,3.8,16.0,699.5,734.62,563.94
2018,4,28,12,0,259.0,450.0,3.8,16.0,688.0,715.93,549.3
2018,4,28,12,15,306.5,431.5,3.9,15.95,713.0,736.62,566.43
2018,4,28,12,30,354.0,413.0,4.0,15.9,738.0,755.03,581.64
2018,4,28,12,45,382.5,396.5,4.05,15.9,744.0,755.19,582.94
2018,4,28,13,0,411.0,380.0,4.1,15.9,750.0,756.25,584.92
2018,4,28,13,15,336.5,396.0,4.2,15.85,695.0,690.26,535.54
2018,4,28,13,30,262.0,412.0,4.3,15.8,640.0,630.14,490.29
2018,4,28,13,45,226.0,406.0,4.35,15.7,599.0,581.51,454.24
2018,4,28,14,0,190.0,400.0,4.4,15.6,558.0,537.14,420.85
2018,4,28,14,15,215.0,382.0,4.45,15.6,554.0,528.59,415.75
2018,4,28,14,30,240.0,364.0,4.5,15.6,550.0,517.69,408.53
2018,4,28,14,45,229.5,345.5,4.6,15.55,516.5,480.49,380.53
2018,4,28,15,0,219.0,327.0,4.7,15.5,483.0,443.87,352.66
2018,4,28,15,15,253.5,299.0,4.7,15.5,469.0,423.58,337.5
2018,4,28,15,30,288.0,271.0,4.7,15.5,455.0,400.34,319.32
2018,4,28,15,45,350.0,235.0,4.8,15.25,441.5,378.96,302.25
2018,4,28,16,0,412.0,199.0,4.9,15.0,428.0,349.24,277.15
2018,4,28,16,15,542.5,152.0,4.95,14.85,423.5,328.55,256.42
2018,4,28,16,30,673.0,105.0,5.0,14.7,419.0,293.08,220.84
2018,4,28,16,45,670.5,94.5,5.0,14.6,376.0,243.63,175.34
2018,4,28,17,0,668.0,84.0,5.0,14.5,333.0,194.18,130.3
2018,4,28,17,15,598.0,78.0,5.0,14.25,275.0,140.15,86.79
2018,4,28,17,30,528.0,72.0,5.0,14.0,217.0,94.12,54.82
2018,4,28,17,45,434.0,62.0,5.0,13.8,164.5,52.28,33.76
2018,4,28,18,0,340.0,52.0,5.0,13.6,112.0,38.61,28.49
2018,4,28,18,15,249.0,40.0,4.9,13.45,76.0,30.48,20.61
2018,4,28,18,30,158.0,28.0,4.8,13.3,40.0,21.91,9.14
2018,4,28,18,45,84.0,15.0,4.7,13.1,21.0,14.74,0.0
2018,4,28,19,0,10.0,2.0,4.6,12.9,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.55,12.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,5,15,25.5,7.0,4.55,12.5,8.0,0.0,0.0
2018,4,29,5,30,51.0,14.0,4.7,12.7,16.0,21.62,0.0
2018,4,29,5,45,67.5,20.0,4.85,12.85,26.5,38.64,19.32
2018,4,29,6,0,84.0,26.0,5.0,13.0,37.0,52.84,35.61
2018,4,29,6,15,75.0,34.0,5.1,13.1,47.0,62.99,46.11
2018,4,29,6,30,66.0,42.0,5.2,13.2,57.0,68.87,52.44
2018,4,29,6,45,106.0,65.0,5.25,13.3,96.5,118.28,95.07
2018,4,29,7,0,146.0,88.0,5.3,13.4,136.0,168.27,138.12
2018,4,29,7,15,267.0,94.0,5.3,13.5,200.5,252.73,210.36
2018,4,29,7,30,388.0,100.0,5.3,13.6,265.0,342.51,286.38
2018,4,29,7,45,391.5,105.5,5.3,13.7,290.5,368.86,308.35
2018,4,29,8,0,395.0,111.0,5.3,13.8,316.0,394.66,329.48
2018,4,29,8,15,266.0,134.5,5.35,13.9,278.5,345.24,286.49
2018,4,29,8,30,137.0,158.0,5.4,14.0,241.0,269.12,221.07
2018,4,29,8,45,71.0,173.5,5.4,14.15,216.5,238.11,193.26
2018,4,29,9,0,5.0,189.0,5.4,14.3,192.0,190.02,151.18
2018,4,29,9,15,36.0,202.5,5.4,14.45,229.0,235.68,188.97
2018,4,29,9,30,67.0,216.0,5.4,14.6,266.0,277.78,223.42
2018,4,29,9,45,52.0,203.5,5.4,14.7,243.5,252.42,202.13
2018,4,29,10,0,37.0,191.0,5.4,14.8,221.0,226.39,180.38
2018,4,29,10,15,71.5,214.0,5.45,14.9,274.5,289.95,232.18
2018,4,29,10,30,106.0,237.0,5.5,15.0,328.0,347.7,278.61
2018,4,29,10,45,119.0,330.0,5.55,15.05,434.5,458.11,363.54
2018,4,29,11,0,132.0,423.0,5.6,15.1,541.0,567.91,445.93
2018,4,29,11,15,254.0,404.0,5.6,15.15,634.5,674.25,529.4
2018,4,29,11,30,376.0,385.0,5.6,15.2,728.0,772.06,604.89
2018,4,29,11,45,503.0,333.0,5.6,15.2,795.0,845.42,662.12
2018,4,29,12,0,630.0,281.0,5.6,15.2,862.0,910.15,712.52
2018,4,29,12,15,697.5,243.5,5.6,15.2,885.5,927.4,726.1
2018,4,29,12,30,765.0,206.0,5.6,15.2,909.0,940.06,735.25
2018,4,29,12,45,832.0,168.0,5.6,15.25,925.0,944.79,738.68
2018,4,29,13,0,899.0,130.0,5.6,15.3,941.0,943.72,738.12
2018,4,29,13,15,895.0,129.0,5.6,15.3,923.5,915.25,718.1
2018,4,29,13,30,891.0,128.0,5.6,15.3,906.0,884.09,696.24
2018,4,29,13,45,885.0,126.0,5.6,15.3,880.5,847.79,670.57
2018,4,29,14,0,879.0,124.0,5.6,15.3,855.0,809.25,643.12
2018,4,29,14,15,871.0,122.0,5.65,15.25,823.0,767.15,613.18
2018,4,29,14,30,863.0,120.0,5.7,15.2,791.0,723.34,581.64
2018,4,29,14,45,852.0,117.5,5.75,15.15,753.0,675.11,544.62
2018,4,29,15,0,841.0,115.0,5.8,15.1,715.0,625.88,505.68
2018,4,29,15,15,810.5,117.0,5.8,15.1,666.5,569.2,459.61
2018,4,29,15,30,780.0,119.0,5.8,15.1,618.0,513.88,413.66
2018,4,29,15,45,776.0,110.5,6.0,14.9,575.5,462.64,370.55
2018,4,29,16,0,772.0,102.0,6.2,14.7,533.0,410.72,325.44
2018,4,29,16,15,743.5,98.0,6.2,14.55,481.5,353.8,275.05
2018,4,29,16,30,715.0,94.0,6.2,14.4,430.0,296.73,223.79
2018,4,29,16,45,689.0,88.0,6.2,14.2,380.5,243.35,175.3
2018,4,29,17,0,663.0,82.0,6.2,14.0,331.0,192.54,129.71
2018,4,29,17,15,615.5,75.5,6.2,13.8,279.0,141.24,87.16
2018,4,29,17,30,568.0,69.0,6.2,13.6,227.0,95.35,54.24
2018,4,29,17,45,453.0,63.0,6.15,13.4,172.0,54.33,34.7
2018,4,29,18,0,338.0,57.0,6.1,13.2,117.0,42.51,32.0
2018,4,29,18,15,231.0,42.5,6.05,13.0,77.5,32.43,22.39
2018,4,29,18,30,124.0,28.0,6.0,12.8,38.0,21.83,9.78
2018,4,29,18,45,67.5,15.0,5.95,12.6,20.0,14.74,0.0
2018,4,29,19,0,11.0,2.0,5.9,12.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,5.7,12.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,5,15,10.5,6.5,4.6,11.75,7.0,0.0,0.0
2018,4,30,5,30,21.0,13.0,4.7,11.9,14.0,16.07,0.0
2018,4,30,5,45,49.5,29.5,4.8,12.05,35.5,44.32,25.05
2018,4,30,6,0,78.0,46.0,4.9,12.2,57.0,72.08,51.93
2018,4,30,6,15,100.0,64.5,4.9,12.35,84.5,102.97,79.44
2018,4,30,6,30,122.0,83.0,4.9,12.5,112.0,136.1,108.84
2018,4,30,6,45,234.5,95.5,4.9,12.6,168.0,208.32,170.59
2018,4,30,7,0,347.0,108.0,4.9,12.7,224.0,294.05,243.66
2018,4,30,7,15,400.5,122.5,4.85,12.85,278.0,356.09,296.18
2018,4,30,7,30,454.0,137.0,4.8,13.0,332.0,422.71,351.4
2018,4,30,7,45,493.0,146.5,4.7,13.15,382.5,478.92,396.93
2018,4,30,8,0,532.0,156.0,4.6,13.3,433.0,537.58,443.32
2018,4,30,8,15,430.0,200.0,4.6,13.4,438.0,534.67,437.95
2018,4,30,8,30,328.0,244.0,4.6,13.5,443.0,514.37,418.77
2018,4,30,8,45,359.0,254.5,4.6,13.6,487.5,561.78,455.43
2018,4,30,9,0,390.0,265.0,4.6,13.7,532.0,610.32,492.13
2018,4,30,9,15,445.0,264.5,4.7,13.8,586.0,676.78,542.83
2018,4,30,9,30,500.0,264.0,4.8,13.9,640.0,736.92,588.23
2018,4,30,9,45,460.5,295.0,4.85,14.0,653.5,745.37,591.79
2018,4,30,10,0,421.0,326.0,4.9,14.1,667.0,749.97,592.75
2018,4,30,10,15,432.0,336.0,5.05,14.15,696.5,777.25,612.82
2018,4,30,10,30,443.0,346.0,5.2,14.2,726.0,803.08,631.68
2018,4,30,10,45,413.5,365.5,5.3,14.25,727.0,797.61,626.17
2018,4,30,11,0,384.0,385.0,5.4,14.3,728.0,783.13,614.43
2018,4,30,11,15,425.0,374.0,5.45,14.25,759.0,817.94,641.16
2018,4,30,11,30,466.0,363.0,5.5,14.2,790.0,844.52,661.73
2018,4,30,11,45,470.5,362.0,5.6,14.2,795.0,843.43,661.22
2018,4,30,12,0,475.0,361.0,5.7,14.2,800.0,840.34,659.44
2018,4,30,12,15,640.0,279.0,5.75,14.2,869.5,908.31,714.87
2018,4,30,12,30,805.0,197.0,5.8,14.2,939.0,966.29,758.25
2018,4,30,12,45,786.5,204.5,5.9,14.2,923.0,939.61,739.5
2018,4,30,13,0,768.0,212.0,6.0,14.2,907.0,913.43,721.51
2018,4,30,13,15,810.0,187.0,6.15,14.15,907.0,901.68,714.43
2018,4,30,13,30,852.0,162.0,6.3,14.1,907.0,887.59,705.59
2018,4,30,13,45,838.5,163.5,6.4,14.1,879.5,849.12,678.26
2018,4,30,14,0,825.0,165.0,6.5,14.1,852.0,809.02,649.59
2018,4,30,14,15,796.0,170.0,6.6,14.05,812.5,759.41,613.32
2018,4,30,14,30,767.0,175.0,6.7,14.0,773.0,709.45,574.67
2018,4,30,14,45,763.5,166.5,6.85,13.95,737.5,663.89,539.44
2018,4,30,15,0,760.0,158.0,7.0,13.9,702.0,616.99,502.26
2018,4,30,15,15,754.0,150.0,7.0,13.9,662.0,567.95,462.1
2018,4,30,15,30,748.0,142.0,7.0,13.9,622.0,518.15,420.35
2018,4,30,15,45,726.5,136.5,7.15,13.65,574.0,462.89,373.7
2018,4,30,16,0,705.0,131.0,7.3,13.4,526.0,408.85,326.86
2018,4,30,16,15,675.5,127.5,7.3,13.25,477.5,355.26,279.26
2018,4,30,16,30,646.0,124.0,7.3,13.1,429.0,304.25,233.19
2018,4,30,16,45,604.0,118.0,7.35,12.95,376.5,250.73,185.42
2018,4,30,17,0,562.0,112.0,7.4,12.8,324.0,201.74,142.36
2018,4,30,17,15,508.0,102.5,7.4,12.65,272.0,151.81,101.28
2018,4,30,17,30,454.0,93.0,7.4,12.5,220.0,108.36,69.68
2018,4,30,17,45,379.0,80.5,7.35,12.3,171.5,68.14,47.13
2018,4,30,18,0,304.0,68.0,7.3,12.1,123.0,51.32,39.97
2018,4,30,18,15,208.5,51.5,7.2,12.0,83.5,39.82,28.95
2018,4,30,18,30,113.0,35.0,7.1,11.9,44.0,28.74,15.47
2018,4,30,18,45,58.5,19.0,7.0,11.75,23.5,18.68,0.0
2018,4,30,19,0,4.0,3.0,6.9,11.6,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,6.75,11.55,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.45,11.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.2,11.35,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,1,5,15,3.0,6.0,4.0,11.05,6.0,5.9,0.0
2018,5,1,5,30,6.0,12.0,4.1,11.2,12.0,12.75,0.0
2018,5,1,5,45,42.5,29.5,4.15,11.35,35.0,42.76,25.05
2018,5,1,6,0,79.0,47.0,4.2,11.5,58.0,73.49,53.38
2018,5,1,6,15,90.5,64.0,4.2,11.55,81.5,99.3,76.88
2018,5,1,6,30,102.0,81.0,4.2,11.6,105.0,126.28,101.17
2018,5,1,6,45,58.5,76.0,4.15,11.7,90.5,105.97,85.2
2018,5,1,7,0,15.0,71.0,4.1,11.8,76.0,78.05,61.56
2018,5,1,7,15,18.5,95.0,4.05,12.0,102.5,105.46,84.82
2018,5,1,7,30,22.0,119.0,4.0,12.2,129.0,133.24,108.01
2018,5,1,7,45,100.0,170.0,4.0,12.4,221.5,243.61,200.74
2018,5,1,8,0,178.0,221.0,4.0,12.6,314.0,355.86,292.41
2018,5,1,8,15,189.0,240.5,4.0,12.85,348.0,391.5,319.86
2018,5,1,8,30,200.0,260.0,4.0,13.1,382.0,427.52,347.42
2018,5,1,8,45,214.5,285.5,4.05,13.35,425.0,473.12,382.07
2018,5,1,9,0,229.0,311.0,4.1,13.6,468.0,519.01,416.37
2018,5,1,9,15,385.5,278.0,4.15,13.8,561.0,632.22,506.03
2018,5,1,9,30,542.0,245.0,4.2,14.0,654.0,754.46,599.54
2018,5,1,9,45,699.5,189.0,4.2,14.25,742.0,854.58,673.19
2018,5,1,10,0,857.0,133.0,4.2,14.5,830.0,952.23,740.42
2018,5,1,10,15,864.5,135.5,4.25,14.65,859.0,970.57,751.38
2018,5,1,10,30,872.0,138.0,4.3,14.8,888.0,991.69,764.99
2018,5,1,10,45,877.5,139.5,4.35,15.0,909.5,1006.77,774.4
2018,5,1,11,0,883.0,141.0,4.4,15.2,931.0,1018.67,781.76
2018,5,1,11,15,886.0,141.5,4.4,15.25,944.5,1023.83,784.55
2018,5,1,11,30,889.0,142.0,4.4,15.3,958.0,1025.68,785.25
2018,5,1,11,45,889.5,143.5,4.45,15.4,964.0,1022.76,783.16
2018,5,1,12,0,890.0,145.0,4.5,15.5,970.0,1016.54,778.95
2018,5,1,12,15,892.0,143.0,4.6,15.55,968.0,1005.0,771.79
2018,5,1,12,30,894.0,141.0,4.7,15.6,966.0,990.24,762.46
2018,5,1,12,45,895.5,138.0,4.8,15.65,957.0,970.83,749.92
2018,5,1,13,0,897.0,135.0,4.9,15.7,948.0,948.32,735.18
2018,5,1,13,15,893.0,133.5,5.0,15.7,930.0,919.4,715.98
2018,5,1,13,30,889.0,132.0,5.1,15.7,912.0,887.82,694.77
2018,5,1,13,45,883.5,131.0,5.25,15.7,887.5,852.97,671.3
2018,5,1,14,0,878.0,130.0,5.4,15.7,863.0,815.84,645.88
2018,5,1,14,15,851.0,136.5,5.5,15.6,825.0,768.55,612.6
2018,5,1,14,30,824.0,143.0,5.6,15.5,787.0,719.9,577.23
2018,5,1,14,45,697.5,182.5,5.75,15.4,709.5,636.37,511.55
2018,5,1,15,0,571.0,222.0,5.9,15.3,632.0,561.81,451.83
2018,5,1,15,15,583.5,201.5,5.9,15.3,598.5,520.68,419.17
2018,5,1,15,30,596.0,181.0,5.9,15.3,565.0,476.98,383.48
2018,5,1,15,45,534.0,184.0,6.0,14.9,509.0,417.94,335.06
2018,5,1,16,0,472.0,187.0,6.1,14.5,453.0,364.66,290.72
2018,5,1,16,15,489.0,163.0,6.15,14.25,416.0,321.42,253.04
2018,5,1,16,30,506.0,139.0,6.2,14.0,379.0,276.16,212.5
2018,5,1,16,45,521.5,121.0,6.2,13.75,343.0,233.83,173.48
2018,5,1,17,0,537.0,103.0,6.2,13.5,307.0,189.52,132.73
2018,5,1,17,15,509.5,93.0,6.2,13.25,263.0,144.85,95.04
2018,5,1,17,30,482.0,83.0,6.2,13.0,219.0,103.41,64.05
2018,5,1,17,45,395.5,71.0,6.15,12.7,167.5,61.63,40.81
2018,5,1,18,0,309.0,59.0,6.1,12.4,116.0,43.9,33.39
2018,5,1,18,15,219.0,44.5,6.0,12.25,78.5,33.89,23.86
2018,5,1,18,30,129.0,30.0,5.9,12.1,41.0,23.35,12.01
2018,5,1,18,45,69.0,17.0,5.8,11.9,22.5,16.71,0.0
2018,5,1,19,0,9.0,4.0,5.7,11.7,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.65,11.65,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.35,11.2,2.0,1.97,0.0
2018,5,2,5,30,0.0,4.0,2.4,11.3,4.0,3.85,0.0
2018,5,2,5,45,0.0,8.5,2.5,11.4,8.5,8.19,0.64
2018,5,2,6,0,0.0,13.0,2.6,11.5,13.0,12.53,4.88
2018,5,2,6,15,0.0,22.0,2.6,11.65,22.0,21.22,12.52
2018,5,2,6,30,0.0,31.0,2.6,11.8,31.0,29.92,20.15
2018,5,2,6,45,0.0,60.0,2.6,11.95,60.0,57.99,44.33
2018,5,2,7,0,0.0,89.0,2.6,12.1,89.0,87.19,69.16
2018,5,2,7,15,33.5,126.5,2.6,12.35,141.0,147.31,119.96
2018,5,2,7,30,67.0,164.0,2.6,12.6,193.0,208.32,170.61
2018,5,2,7,45,95.5,195.0,2.55,12.85,242.0,262.08,214.32
2018,5,2,8,0,124.0,226.0,2.5,13.1,291.0,324.91,264.36
2018,5,2,8,15,95.0,239.0,2.45,13.35,291.5,315.2,254.82
2018,5,2,8,30,66.0,252.0,2.4,13.6,292.0,309.7,248.71
2018,5,2,8,45,61.5,272.5,2.4,13.9,312.0,329.48,263.15
2018,5,2,9,0,57.0,293.0,2.4,14.2,332.0,348.74,276.9
2018,5,2,9,15,138.0,313.0,2.4,14.45,415.5,448.84,355.47
2018,5,2,9,30,219.0,333.0,2.4,14.7,499.0,545.12,428.61
2018,5,2,9,45,396.5,299.0,2.35,14.95,616.0,691.93,539.36
2018,5,2,10,0,574.0,265.0,2.3,15.2,733.0,829.41,638.74
2018,5,2,10,15,533.5,294.0,2.35,15.4,740.5,830.6,635.89
2018,5,2,10,30,493.0,323.0,2.4,15.6,748.0,828.1,631.82
2018,5,2,10,45,454.0,350.0,2.4,15.8,748.5,821.67,624.84
2018,5,2,11,0,415.0,377.0,2.4,16.0,749.0,812.36,615.97
2018,5,2,11,15,329.0,410.0,2.45,16.15,707.5,754.61,572.72
2018,5,2,11,30,243.0,443.0,2.5,16.3,666.0,701.62,532.51
2018,5,2,11,45,217.0,453.5,2.55,16.4,653.5,676.74,514.31
2018,5,2,12,0,191.0,464.0,2.6,16.5,641.0,658.17,500.19
2018,5,2,12,15,183.5,463.0,2.65,16.5,633.0,645.24,491.05
2018,5,2,12,30,176.0,462.0,2.7,16.5,625.0,631.76,481.47
2018,5,2,12,45,166.0,457.0,2.75,16.55,609.5,611.51,466.92
2018,5,2,13,0,156.0,452.0,2.8,16.6,594.0,591.09,452.23
2018,5,2,13,15,150.0,440.5,2.85,16.55,575.0,567.75,435.76
2018,5,2,13,30,144.0,429.0,2.9,16.5,556.0,544.37,419.15
2018,5,2,13,45,125.0,414.0,3.0,16.45,522.0,506.99,391.86
2018,5,2,14,0,106.0,399.0,3.1,16.4,488.0,469.4,364.17
2018,5,2,14,15,103.5,383.0,3.1,16.25,467.0,446.21,347.48
2018,5,2,14,30,101.0,367.0,3.1,16.1,446.0,423.07,330.62
2018,5,2,14,45,96.5,347.5,3.1,16.0,420.0,395.4,310.07
2018,5,2,15,0,92.0,328.0,3.1,15.9,394.0,368.07,289.61
2018,5,2,15,15,87.0,303.5,3.1,15.9,363.0,336.24,265.36
2018,5,2,15,30,82.0,279.0,3.1,15.9,332.0,304.97,241.3
2018,5,2,15,45,78.5,257.5,3.1,15.6,305.0,277.67,220.33
2018,5,2,16,0,75.0,236.0,3.1,15.3,278.0,250.78,199.39
2018,5,2,16,15,122.0,217.5,3.1,15.1,278.5,242.82,192.62
2018,5,2,16,30,169.0,199.0,3.1,14.9,279.0,231.74,182.3
2018,5,2,16,45,200.5,173.0,3.05,14.7,257.5,205.3,158.98
2018,5,2,17,0,232.0,147.0,3.0,14.5,236.0,172.41,129.78
2018,5,2,17,15,344.0,113.0,2.95,14.2,222.5,140.1,97.67
2018,5,2,17,30,456.0,79.0,2.9,13.9,209.0,98.47,60.37
2018,5,2,17,45,454.5,66.0,2.85,13.6,173.0,59.62,37.5
2018,5,2,18,0,453.0,53.0,2.8,13.3,137.0,39.05,29.03
2018,5,2,18,15,348.0,43.0,2.65,13.05,95.5,33.25,23.31
2018,5,2,18,30,243.0,33.0,2.5,12.8,54.0,25.84,14.32
2018,5,2,18,45,134.0,19.0,2.4,12.55,29.5,18.68,0.0
2018,5,2,19,0,25.0,5.0,2.3,12.3,5.0,4.91,0.0
2018,5,2,19,15,12.5,2.5,2.15,12.25,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
