Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.25,12.2,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.2,12.2,4.0,4.49,0.0
2018,5,23,5,15,3.0,11.0,3.2,12.3,11.0,11.04,0.0
2018,5,23,5,30,0.0,18.0,3.2,12.4,18.0,17.37,8.0
2018,5,23,5,45,0.0,31.5,3.2,12.5,31.5,30.42,19.85
2018,5,23,6,0,0.0,45.0,3.2,12.6,45.0,43.57,31.45
2018,5,23,6,15,0.0,54.0,3.2,12.7,54.0,52.28,39.17
2018,5,23,6,30,0.0,63.0,3.2,12.8,63.0,61.02,46.74
2018,5,23,6,45,4.0,83.0,3.2,12.9,84.5,82.77,65.22
2018,5,23,7,0,8.0,103.0,3.2,13.0,106.0,104.96,83.84
2018,5,23,7,15,39.5,148.0,3.25,13.15,166.5,172.89,140.73
2018,5,23,7,30,71.0,193.0,3.3,13.3,227.0,241.5,197.05
2018,5,23,7,45,79.5,213.5,3.35,13.45,255.5,271.23,220.62
2018,5,23,8,0,88.0,234.0,3.4,13.6,284.0,301.53,244.43
2018,5,23,8,15,83.5,246.5,3.5,13.75,297.0,314.09,253.59
2018,5,23,8,30,79.0,259.0,3.6,13.9,310.0,326.14,262.28
2018,5,23,8,45,63.0,274.5,3.65,14.1,317.0,331.5,265.11
2018,5,23,9,0,47.0,290.0,3.7,14.3,324.0,335.56,266.89
2018,5,23,9,15,68.5,323.5,3.75,14.5,376.0,390.46,309.49
2018,5,23,9,30,90.0,357.0,3.8,14.7,428.0,446.28,351.99
2018,5,23,9,45,71.5,359.0,3.85,14.9,417.0,432.28,339.65
2018,5,23,10,0,53.0,361.0,3.9,15.1,406.0,417.3,326.86
2018,5,23,10,15,75.5,370.5,3.95,15.15,437.0,448.93,351.45
2018,5,23,10,30,98.0,380.0,4.0,15.2,468.0,488.83,381.88
2018,5,23,10,45,398.5,301.5,4.05,15.3,669.5,719.13,562.96
2018,5,23,11,0,699.0,223.0,4.1,15.4,871.0,940.27,725.53
2018,5,23,11,15,804.0,173.0,4.1,15.45,928.5,990.14,757.92
2018,5,23,11,30,909.0,123.0,4.1,15.5,986.0,1036.33,788.76
2018,5,23,11,45,910.5,123.0,4.05,15.55,991.5,1032.98,785.38
2018,5,23,12,0,912.0,123.0,4.0,15.6,997.0,1026.37,780.3
2018,5,23,12,15,913.0,122.0,4.0,15.6,995.0,1015.04,772.62
2018,5,23,12,30,914.0,121.0,4.0,15.6,993.0,1000.55,762.9
2018,5,23,12,45,914.0,119.5,4.0,15.6,984.0,981.51,750.15
2018,5,23,13,0,914.0,118.0,4.0,15.6,975.0,959.44,735.38
2018,5,23,13,15,896.0,125.0,4.05,15.6,952.5,926.62,713.42
2018,5,23,13,30,878.0,132.0,4.1,15.6,930.0,891.83,690.02
2018,5,23,13,45,848.0,142.5,4.1,15.6,897.0,848.66,660.24
2018,5,23,14,0,818.0,153.0,4.1,15.6,864.0,806.28,630.82
2018,5,23,14,15,854.5,129.5,4.2,15.55,849.0,779.54,613.05
2018,5,23,14,30,891.0,106.0,4.3,15.5,834.0,749.22,592.56
2018,5,23,14,45,529.0,197.0,4.35,15.4,624.0,549.0,438.55
2018,5,23,15,0,167.0,288.0,4.4,15.3,414.0,379.48,301.46
2018,5,23,15,15,253.0,253.0,4.4,15.3,432.0,386.8,309.22
2018,5,23,15,30,339.0,218.0,4.4,15.3,450.0,385.72,308.93
2018,5,23,15,45,566.0,158.0,4.55,15.1,513.5,423.75,339.16
2018,5,23,16,0,793.0,98.0,4.7,14.9,577.0,440.55,349.41
2018,5,23,16,15,786.0,92.0,4.75,14.7,533.5,389.57,304.63
2018,5,23,16,30,779.0,86.0,4.8,14.5,490.0,338.58,258.81
2018,5,23,16,45,751.5,82.5,4.8,14.3,439.0,284.27,209.86
2018,5,23,17,0,724.0,79.0,4.8,14.1,388.0,232.56,163.06
2018,5,23,17,15,686.0,74.5,4.8,13.9,336.5,178.1,115.58
2018,5,23,17,30,648.0,70.0,4.8,13.7,285.0,130.39,76.8
2018,5,23,17,45,594.0,64.0,4.8,13.45,235.0,84.67,46.05
2018,5,23,18,0,540.0,58.0,4.8,13.2,185.0,45.13,34.79
2018,5,23,18,15,419.0,49.5,4.75,13.0,134.0,35.69,26.1
2018,5,23,18,30,298.0,41.0,4.7,12.8,83.0,30.9,21.33
2018,5,23,18,45,163.5,26.0,4.65,12.6,47.5,19.88,10.21
2018,5,23,19,0,29.0,11.0,4.6,12.4,12.0,9.5,0.0
2018,5,23,19,15,14.5,5.5,4.6,12.3,6.0,5.41,0.0
2018,5,23,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,4,45,3.0,1.5,2.5,11.65,1.5,0.0,0.0
2018,5,24,5,0,6.0,3.0,2.4,11.7,3.0,3.51,0.0
2018,5,24,5,15,3.0,8.0,2.3,11.85,8.0,8.21,0.0
2018,5,24,5,30,0.0,13.0,2.2,12.0,13.0,12.53,4.28
2018,5,24,5,45,0.0,22.0,2.1,12.1,22.0,21.23,12.21
2018,5,24,6,0,0.0,31.0,2.0,12.2,31.0,29.92,19.93
2018,5,24,6,15,0.0,43.5,1.9,12.35,43.5,42.01,30.48
2018,5,24,6,30,0.0,56.0,1.8,12.5,56.0,54.11,40.92
2018,5,24,6,45,0.0,69.0,1.75,12.65,69.0,66.76,51.65
2018,5,24,7,0,0.0,82.0,1.7,12.8,82.0,79.56,62.34
2018,5,24,7,15,7.0,120.0,1.7,13.0,123.5,121.63,97.47
2018,5,24,7,30,14.0,158.0,1.7,13.2,165.0,164.67,132.68
2018,5,24,7,45,25.0,185.0,1.7,13.4,199.0,199.7,160.85
2018,5,24,8,0,36.0,212.0,1.7,13.6,233.0,241.43,193.96
2018,5,24,8,15,38.5,226.5,1.75,13.8,250.5,259.32,207.46
2018,5,24,8,30,41.0,241.0,1.8,14.0,268.0,277.31,221.03
2018,5,24,8,45,42.0,265.0,1.85,14.2,294.0,304.23,241.33
2018,5,24,9,0,43.0,289.0,1.9,14.4,320.0,331.05,261.29
2018,5,24,9,15,62.0,321.0,2.0,14.6,368.5,382.03,300.26
2018,5,24,9,30,81.0,353.0,2.1,14.8,417.0,433.82,339.13
2018,5,24,9,45,104.0,380.0,2.15,14.95,466.0,484.61,376.83
2018,5,24,10,0,127.0,407.0,2.2,15.1,515.0,544.08,420.26
2018,5,24,10,15,116.0,404.0,2.3,15.25,505.0,531.19,409.73
2018,5,24,10,30,105.0,401.0,2.4,15.4,495.0,517.57,399.13
2018,5,24,10,45,66.0,358.0,2.5,15.5,417.5,426.46,330.36
2018,5,24,11,0,27.0,315.0,2.6,15.6,340.0,343.08,266.18
2018,5,24,11,15,24.5,301.5,2.7,15.65,324.5,326.22,253.49
2018,5,24,11,30,22.0,288.0,2.8,15.7,309.0,309.35,240.51
2018,5,24,11,45,139.0,364.0,2.95,15.75,497.5,507.73,394.74
2018,5,24,12,0,256.0,440.0,3.1,15.8,686.0,702.58,538.32
2018,5,24,12,15,246.0,453.0,3.25,15.7,688.5,700.15,535.46
2018,5,24,12,30,236.0,466.0,3.4,15.6,691.0,692.77,530.49
2018,5,24,12,45,166.5,448.0,3.55,15.55,606.0,602.57,463.94
2018,5,24,13,0,97.0,430.0,3.7,15.5,521.0,511.59,395.69
2018,5,24,13,15,116.5,438.5,3.75,15.3,546.0,535.61,415.08
2018,5,24,13,30,136.0,447.0,3.8,15.1,571.0,554.8,430.36
2018,5,24,13,45,121.5,429.5,3.85,14.95,538.0,518.92,403.84
2018,5,24,14,0,107.0,412.0,3.9,14.8,505.0,483.14,377.41
2018,5,24,14,15,111.5,398.5,3.9,14.65,492.5,467.96,366.81
2018,5,24,14,30,116.0,385.0,3.9,14.5,480.0,451.56,355.11
2018,5,24,14,45,119.5,365.5,3.85,14.3,459.5,428.39,338.15
2018,5,24,15,0,123.0,346.0,3.8,14.1,439.0,404.84,320.72
2018,5,24,15,15,282.5,290.0,3.8,14.1,488.0,438.45,349.85
2018,5,24,15,30,442.0,234.0,3.8,14.1,537.0,456.78,365.25
2018,5,24,15,45,480.0,210.5,3.7,14.0,519.0,429.94,343.1
2018,5,24,16,0,518.0,187.0,3.6,13.9,501.0,398.85,316.74
2018,5,24,16,15,444.0,186.0,3.55,13.85,439.0,339.69,267.91
2018,5,24,16,30,370.0,185.0,3.5,13.8,377.0,290.7,227.34
2018,5,24,16,45,334.5,171.5,3.45,13.75,331.5,246.62,190.25
2018,5,24,17,0,299.0,158.0,3.4,13.7,286.0,206.24,156.36
2018,5,24,17,15,360.0,130.0,3.4,13.6,264.5,170.82,123.19
2018,5,24,17,30,421.0,102.0,3.4,13.5,243.0,132.4,88.29
2018,5,24,17,45,362.0,89.5,3.35,13.4,196.0,92.78,60.74
2018,5,24,18,0,303.0,77.0,3.3,13.3,149.0,59.76,43.01
2018,5,24,18,15,258.0,63.5,3.25,13.2,114.5,47.22,36.31
2018,5,24,18,30,213.0,50.0,3.2,13.1,80.0,38.13,27.64
2018,5,24,18,45,132.5,34.0,3.15,13.0,50.5,28.1,16.99
2018,5,24,19,0,52.0,18.0,3.1,12.9,21.0,15.22,0.0
2018,5,24,19,15,26.0,9.0,3.05,12.9,10.5,8.85,0.0
2018,5,24,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,2.8,12.65,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,2.8,12.7,2.0,2.06,0.0
2018,5,25,5,15,15.0,7.5,2.85,12.8,9.0,9.77,0.0
2018,5,25,5,30,29.0,13.0,2.9,12.9,16.0,20.74,9.73
2018,5,25,5,45,36.5,17.0,2.9,13.0,23.0,28.31,16.96
2018,5,25,6,0,44.0,21.0,2.9,13.1,30.0,36.77,24.69
2018,5,25,6,15,22.0,28.5,2.9,13.25,33.0,35.67,24.66
2018,5,25,6,30,0.0,36.0,2.9,13.4,36.0,34.75,24.21
2018,5,25,6,45,8.0,74.5,2.9,13.55,77.5,76.0,59.36
2018,5,25,7,0,16.0,113.0,2.9,13.7,119.0,119.29,95.71
2018,5,25,7,15,10.5,101.5,2.9,13.85,105.5,104.83,83.24
2018,5,25,7,30,5.0,90.0,2.9,14.0,92.0,90.26,70.7
2018,5,25,7,45,2.5,76.0,2.95,14.2,77.0,75.14,57.76
2018,5,25,8,0,0.0,62.0,3.0,14.4,62.0,59.95,44.77
2018,5,25,8,15,0.0,73.0,3.0,14.6,73.0,70.62,53.47
2018,5,25,8,30,0.0,84.0,3.0,14.8,84.0,81.3,62.08
2018,5,25,8,45,0.5,106.0,3.0,15.0,106.5,103.21,79.85
2018,5,25,9,0,1.0,128.0,3.0,15.2,129.0,125.35,97.6
2018,5,25,9,15,5.0,173.0,3.05,15.35,177.0,173.51,136.25
2018,5,25,9,30,9.0,218.0,3.1,15.5,225.0,222.13,174.61
2018,5,25,9,45,9.5,224.5,3.1,15.6,232.5,229.14,179.67
2018,5,25,10,0,10.0,231.0,3.1,15.7,240.0,236.14,184.83
2018,5,25,10,15,14.0,264.5,3.15,15.75,277.0,273.51,213.86
2018,5,25,10,30,18.0,298.0,3.2,15.8,314.0,310.96,242.58
2018,5,25,10,45,21.5,320.0,3.25,15.9,339.5,336.35,261.77
2018,5,25,11,0,25.0,342.0,3.3,16.0,365.0,368.7,286.15
2018,5,25,11,15,20.5,309.5,3.35,16.0,328.5,324.36,252.02
2018,5,25,11,30,16.0,277.0,3.4,16.0,292.0,287.25,223.42
2018,5,25,11,45,14.0,257.5,3.45,16.0,271.0,265.66,206.71
2018,5,25,12,0,12.0,238.0,3.5,16.0,250.0,244.13,189.96
2018,5,25,12,15,10.5,225.0,3.55,16.0,235.5,229.55,178.59
2018,5,25,12,30,9.0,212.0,3.6,16.0,221.0,215.02,167.22
2018,5,25,12,45,10.0,223.5,3.65,16.0,233.0,226.82,176.6
2018,5,25,13,0,11.0,235.0,3.7,16.0,245.0,238.49,185.82
2018,5,25,13,15,12.5,255.0,3.7,16.0,266.5,258.71,201.72
2018,5,25,13,30,14.0,275.0,3.7,16.0,288.0,278.69,217.37
2018,5,25,13,45,13.0,263.5,3.7,16.0,275.0,265.89,207.53
2018,5,25,14,0,12.0,252.0,3.7,16.0,262.0,253.16,197.82
2018,5,25,14,15,13.5,255.5,3.65,15.95,266.5,256.81,201.01
2018,5,25,14,30,15.0,259.0,3.6,15.9,271.0,260.24,204.01
2018,5,25,14,45,11.0,233.0,3.6,15.85,241.5,231.64,181.78
2018,5,25,15,0,7.0,207.0,3.6,15.8,212.0,203.49,159.8
2018,5,25,15,15,14.5,224.0,3.6,15.8,234.0,223.21,176.0
2018,5,25,15,30,22.0,241.0,3.6,15.8,256.0,241.81,191.16
2018,5,25,15,45,15.0,207.0,3.45,15.65,217.0,204.88,162.08
2018,5,25,16,0,8.0,173.0,3.3,15.5,178.0,168.81,133.5
2018,5,25,16,15,46.5,175.0,3.25,15.45,199.5,182.43,144.7
2018,5,25,16,30,85.0,177.0,3.2,15.4,221.0,193.43,153.02
2018,5,25,16,45,118.5,171.5,3.2,15.3,226.0,188.88,148.2
2018,5,25,17,0,152.0,166.0,3.2,15.2,231.0,182.97,141.71
2018,5,25,17,15,183.0,143.0,3.2,15.05,211.5,158.4,119.68
2018,5,25,17,30,214.0,120.0,3.2,14.9,192.0,126.87,92.18
2018,5,25,17,45,253.5,99.0,3.2,14.75,170.0,98.17,68.61
2018,5,25,18,0,293.0,78.0,3.2,14.6,148.0,61.05,43.56
2018,5,25,18,15,301.5,61.5,3.3,14.4,119.0,45.56,34.69
2018,5,25,18,30,310.0,45.0,3.4,14.2,90.0,34.01,23.98
2018,5,25,18,45,194.0,32.0,3.45,14.0,56.5,24.71,14.39
2018,5,25,19,0,78.0,19.0,3.5,13.8,23.0,16.03,0.0
2018,5,25,19,15,39.0,9.5,3.6,13.65,11.5,9.34,0.0
2018,5,25,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,4.9,12.8,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,5.0,12.8,2.0,2.06,0.0
2018,5,26,5,15,37.0,13.0,5.05,12.85,17.0,19.77,0.0
2018,5,26,5,30,73.0,24.0,5.1,12.9,32.0,42.38,25.33
2018,5,26,5,45,149.0,36.5,5.15,13.0,63.0,82.68,58.75
2018,5,26,6,0,225.0,49.0,5.2,13.1,94.0,127.93,97.4
2018,5,26,6,15,129.5,67.5,5.2,13.15,95.0,121.34,95.91
2018,5,26,6,30,34.0,86.0,5.2,13.2,96.0,100.88,80.37
2018,5,26,6,45,118.0,117.0,5.15,13.25,161.5,178.41,146.12
2018,5,26,7,0,202.0,148.0,5.1,13.3,227.0,265.79,219.58
2018,5,26,7,15,229.0,167.5,5.05,13.4,269.0,311.67,257.64
2018,5,26,7,30,256.0,187.0,5.0,13.5,311.0,359.72,296.91
2018,5,26,7,45,159.0,210.0,4.95,13.6,289.5,325.64,267.02
2018,5,26,8,0,62.0,233.0,4.9,13.7,268.0,282.08,228.79
2018,5,26,8,15,44.5,238.5,4.85,13.75,265.0,276.46,223.2
2018,5,26,8,30,27.0,244.0,4.8,13.8,262.0,269.48,216.37
2018,5,26,8,45,28.0,257.5,4.75,13.9,277.0,284.76,227.97
2018,5,26,9,0,29.0,271.0,4.7,14.0,292.0,300.03,239.44
2018,5,26,9,15,21.5,261.5,4.6,14.05,277.5,277.08,220.39
2018,5,26,9,30,14.0,252.0,4.5,14.1,263.0,260.88,206.79
2018,5,26,9,45,12.5,247.0,4.4,14.2,257.0,254.49,201.24
2018,5,26,10,0,11.0,242.0,4.3,14.3,251.0,248.08,195.69
2018,5,26,10,15,14.0,269.0,4.25,14.45,281.0,278.01,218.96
2018,5,26,10,30,17.0,296.0,4.2,14.6,311.0,307.95,241.94
2018,5,26,10,45,16.0,290.5,4.15,14.75,305.0,301.33,236.28
2018,5,26,11,0,15.0,285.0,4.1,14.9,299.0,294.68,230.73
2018,5,26,11,15,15.0,285.5,4.15,15.0,299.5,294.96,230.78
2018,5,26,11,30,15.0,286.0,4.2,15.1,300.0,295.17,230.79
2018,5,26,11,45,16.5,302.5,4.25,15.2,318.0,312.64,244.23
2018,5,26,12,0,18.0,319.0,4.3,15.3,336.0,329.94,257.48
2018,5,26,12,15,22.5,343.5,4.4,15.35,365.0,357.86,279.08
2018,5,26,12,30,27.0,368.0,4.5,15.4,394.0,389.81,303.63
2018,5,26,12,45,42.0,394.0,4.65,15.45,434.0,427.91,333.3
2018,5,26,13,0,57.0,420.0,4.8,15.5,474.0,464.91,361.98
2018,5,26,13,15,82.5,429.0,4.9,15.55,505.5,493.39,384.57
2018,5,26,13,30,108.0,438.0,5.0,15.6,537.0,520.06,405.72
2018,5,26,13,45,296.0,367.5,5.15,15.65,628.0,606.45,477.62
2018,5,26,14,0,484.0,297.0,5.3,15.7,719.0,678.31,537.0
2018,5,26,14,15,671.0,213.5,5.45,15.65,776.5,721.75,574.69
2018,5,26,14,30,858.0,130.0,5.6,15.6,834.0,750.18,599.33
2018,5,26,14,45,847.5,128.5,5.7,15.55,798.0,704.48,565.45
2018,5,26,15,0,837.0,127.0,5.8,15.5,762.0,657.84,529.29
2018,5,26,15,15,761.0,142.0,5.8,15.5,695.0,587.03,472.57
2018,5,26,15,30,685.0,157.0,5.8,15.5,628.0,519.67,417.83
2018,5,26,15,45,403.0,206.0,5.95,15.3,478.5,388.69,311.86
2018,5,26,16,0,121.0,255.0,6.1,15.1,329.0,288.51,230.72
2018,5,26,16,15,176.0,231.0,6.1,14.95,328.5,280.4,223.83
2018,5,26,16,30,231.0,207.0,6.1,14.8,328.0,263.43,208.51
2018,5,26,16,45,211.0,189.5,6.1,14.65,291.5,230.86,181.17
2018,5,26,17,0,191.0,172.0,6.1,14.5,255.0,197.28,153.1
2018,5,26,17,15,291.0,139.0,6.1,14.3,246.5,171.0,126.42
2018,5,26,17,30,391.0,106.0,6.1,14.1,238.0,133.53,90.5
2018,5,26,17,45,419.0,91.0,6.05,13.9,211.0,99.27,63.78
2018,5,26,18,0,447.0,76.0,6.0,13.7,184.0,62.26,42.76
2018,5,26,18,15,363.5,65.0,5.85,13.55,139.5,48.32,37.25
2018,5,26,18,30,280.0,54.0,5.7,13.4,95.0,41.31,30.43
2018,5,26,18,45,179.0,38.5,5.6,13.25,61.0,30.09,18.99
2018,5,26,19,0,78.0,23.0,5.5,13.1,27.0,19.19,0.0
2018,5,26,19,15,39.0,11.5,5.35,13.1,13.5,11.3,0.0
2018,5,26,19,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,27,4,45,6.0,2.5,2.25,12.3,2.5,0.0,0.0
2018,5,27,5,0,12.0,5.0,2.2,12.4,5.0,6.06,0.0
2018,5,27,5,15,67.0,17.5,2.15,12.7,24.0,29.28,0.0
2018,5,27,5,30,122.0,30.0,2.1,13.0,43.0,62.53,39.63
2018,5,27,5,45,129.5,36.5,2.1,13.25,56.5,74.1,52.2
2018,5,27,6,0,137.0,43.0,2.1,13.5,70.0,90.01,67.44
2018,5,27,6,15,68.5,52.5,2.0,13.75,66.0,79.49,61.18
2018,5,27,6,30,0.0,62.0,1.9,14.0,62.0,59.97,45.61
2018,5,27,6,45,3.5,90.0,1.8,14.3,91.5,89.61,70.59
2018,5,27,7,0,7.0,118.0,1.7,14.6,121.0,119.75,95.51
2018,5,27,7,15,39.0,157.5,1.7,14.9,176.0,182.66,147.29
2018,5,27,7,30,71.0,197.0,1.7,15.2,231.0,245.64,197.96
2018,5,27,7,45,84.5,221.5,1.7,15.5,266.5,282.98,226.95
2018,5,27,8,0,98.0,246.0,1.7,15.8,302.0,321.3,256.29
2018,5,27,8,15,113.0,270.0,1.8,16.05,340.0,367.91,291.74
2018,5,27,8,30,128.0,294.0,1.9,16.3,378.0,408.86,322.35
2018,5,27,8,45,140.5,316.0,2.0,16.55,414.0,446.31,349.88
2018,5,27,9,0,153.0,338.0,2.1,16.8,450.0,484.13,377.37
2018,5,27,9,15,195.0,348.5,2.2,17.0,499.0,535.81,415.94
2018,5,27,9,30,237.0,359.0,2.3,17.2,548.0,597.24,460.85
2018,5,27,9,45,267.0,373.5,2.4,17.4,594.5,645.09,494.98
2018,5,27,10,0,297.0,388.0,2.5,17.6,641.0,693.2,528.99
2018,5,27,10,15,346.5,379.0,2.55,17.75,683.0,735.38,559.36
2018,5,27,10,30,396.0,370.0,2.6,17.9,725.0,784.65,594.23
2018,5,27,10,45,345.0,404.0,2.7,18.05,718.5,765.33,578.27
2018,5,27,11,0,294.0,438.0,2.8,18.2,712.0,750.26,565.61
2018,5,27,11,15,283.0,446.0,2.85,18.3,712.5,746.31,562.25
2018,5,27,11,30,272.0,454.0,2.9,18.4,713.0,741.04,557.93
2018,5,27,11,45,261.5,463.0,3.0,18.5,713.0,736.06,554.11
2018,5,27,12,0,251.0,472.0,3.1,18.6,713.0,729.96,549.53
2018,5,27,12,15,256.5,469.5,3.2,18.7,715.5,726.93,547.85
2018,5,27,12,30,262.0,467.0,3.3,18.8,718.0,722.76,545.37
2018,5,27,12,45,274.0,458.5,3.4,18.85,718.5,717.63,542.65
2018,5,27,13,0,286.0,450.0,3.5,18.9,719.0,711.17,538.98
2018,5,27,13,15,271.5,444.5,3.6,18.9,696.5,682.47,518.8
2018,5,27,13,30,257.0,439.0,3.7,18.9,674.0,653.72,498.55
2018,5,27,13,45,404.5,358.5,3.8,18.9,717.0,689.92,530.28
2018,5,27,14,0,552.0,278.0,3.9,18.9,760.0,715.1,553.17
2018,5,27,14,15,712.5,195.5,3.9,18.85,795.0,736.86,573.08
2018,5,27,14,30,873.0,113.0,3.9,18.8,830.0,745.77,581.26
2018,5,27,14,45,863.5,111.0,3.9,18.75,794.0,700.32,549.13
2018,5,27,15,0,854.0,109.0,3.9,18.7,758.0,653.72,513.98
2018,5,27,15,15,841.5,106.5,3.9,18.7,716.5,603.95,475.52
2018,5,27,15,30,829.0,104.0,3.9,18.7,675.0,551.72,434.29
2018,5,27,15,45,814.0,101.0,3.85,18.45,630.5,499.31,392.06
2018,5,27,16,0,799.0,98.0,3.8,18.2,586.0,447.23,348.89
2018,5,27,16,15,780.0,94.5,3.7,18.0,538.0,393.69,303.29
2018,5,27,16,30,761.0,91.0,3.6,17.8,490.0,341.38,257.61
2018,5,27,16,45,734.0,86.5,3.55,17.65,439.5,287.31,209.96
2018,5,27,17,0,707.0,82.0,3.5,17.5,389.0,233.09,162.06
2018,5,27,17,15,670.5,77.0,3.35,17.2,338.5,181.95,117.97
2018,5,27,17,30,634.0,72.0,3.2,16.9,288.0,134.77,79.76
2018,5,27,17,45,582.5,66.0,3.1,16.6,239.0,89.79,48.98
2018,5,27,18,0,531.0,60.0,3.0,16.3,190.0,50.69,31.02
2018,5,27,18,15,453.0,52.5,2.85,15.95,145.0,37.86,27.75
2018,5,27,18,30,375.0,45.0,2.7,15.6,100.0,34.3,24.15
2018,5,27,18,45,260.0,33.5,2.6,15.25,65.0,26.52,16.09
2018,5,27,19,0,145.0,22.0,2.5,14.9,30.0,17.39,0.0
2018,5,27,19,15,72.5,11.0,2.4,14.75,15.0,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,4,45,26.5,4.5,1.1,13.2,5.0,0.0,0.0
2018,5,28,5,0,53.0,9.0,1.1,13.3,10.0,13.93,0.0
2018,5,28,5,15,169.0,22.5,1.1,13.55,38.0,51.61,5.8
2018,5,28,5,30,285.0,36.0,1.1,13.8,66.0,102.51,65.08
2018,5,28,5,45,379.0,45.0,1.1,14.05,107.5,152.31,108.16
2018,5,28,6,0,473.0,54.0,1.1,14.3,149.0,212.14,159.57
2018,5,28,6,15,536.0,60.5,1.05,14.7,197.0,267.87,208.34
2018,5,28,6,30,599.0,67.0,1.0,15.1,245.0,329.77,261.1
2018,5,28,6,45,643.0,71.5,1.0,15.45,295.5,386.48,308.64
2018,5,28,7,0,687.0,76.0,1.0,15.8,346.0,446.77,357.37
2018,5,28,7,15,718.5,80.0,1.0,16.3,397.0,501.64,400.07
2018,5,28,7,30,750.0,84.0,1.0,16.8,448.0,559.32,443.3
2018,5,28,7,45,774.5,86.5,1.0,17.3,497.5,612.13,481.44
2018,5,28,8,0,799.0,89.0,1.0,17.8,547.0,665.37,517.93
2018,5,28,8,15,817.0,91.5,1.05,18.15,594.0,713.93,549.9
2018,5,28,8,30,835.0,94.0,1.1,18.5,641.0,758.04,578.28
2018,5,28,8,45,849.0,96.0,1.15,18.9,684.5,800.98,605.37
2018,5,28,9,0,863.0,98.0,1.2,19.3,728.0,842.45,631.1
2018,5,28,9,15,871.5,100.5,1.25,19.55,766.0,877.93,652.94
2018,5,28,9,30,880.0,103.0,1.3,19.8,804.0,911.16,673.2
2018,5,28,9,45,885.0,106.5,1.35,20.1,836.5,939.77,690.23
2018,5,28,10,0,890.0,110.0,1.4,20.4,869.0,965.62,705.49
2018,5,28,10,15,896.5,111.0,1.5,20.6,896.0,987.41,719.19
2018,5,28,10,30,903.0,112.0,1.6,20.8,923.0,1006.26,731.09
2018,5,28,10,45,907.5,113.5,1.7,20.95,943.5,1020.61,740.34
2018,5,28,11,0,912.0,115.0,1.8,21.1,964.0,1031.77,747.69
2018,5,28,11,15,915.0,115.5,1.9,21.15,977.5,1037.15,751.76
2018,5,28,11,30,918.0,116.0,2.0,21.2,991.0,1039.24,753.88
2018,5,28,11,45,919.0,116.5,2.1,21.3,996.5,1036.04,752.58
2018,5,28,12,0,920.0,117.0,2.2,21.4,1002.0,1029.57,749.3
2018,5,28,12,15,919.5,117.0,2.3,21.4,1000.0,1017.9,743.02
2018,5,28,12,30,919.0,117.0,2.4,21.4,998.0,1003.09,734.76
2018,5,28,12,45,917.0,116.5,2.55,21.4,988.5,983.3,723.72
2018,5,28,13,0,915.0,116.0,2.7,21.4,979.0,960.55,710.64
2018,5,28,13,15,911.5,115.5,2.8,21.4,962.0,933.62,694.2
2018,5,28,13,30,908.0,115.0,2.9,21.4,945.0,904.02,675.86
2018,5,28,13,45,902.5,114.0,3.05,21.35,921.0,869.73,654.6
2018,5,28,14,0,897.0,113.0,3.2,21.3,897.0,833.2,631.48
2018,5,28,14,15,889.5,111.5,3.25,21.25,866.5,792.57,604.63
2018,5,28,14,30,882.0,110.0,3.3,21.2,836.0,750.2,576.26
2018,5,28,14,45,872.0,109.0,3.4,21.1,800.0,705.04,545.82
2018,5,28,15,0,862.0,108.0,3.5,21.0,764.0,658.75,511.98
2018,5,28,15,15,850.0,105.0,3.5,21.0,722.5,608.49,473.73
2018,5,28,15,30,838.0,102.0,3.5,21.0,681.0,557.76,434.14
2018,5,28,15,45,822.0,99.5,3.5,20.8,635.5,502.86,390.67
2018,5,28,16,0,806.0,97.0,3.5,20.6,590.0,450.44,347.77
2018,5,28,16,15,785.5,93.5,3.45,20.4,541.5,395.97,302.06
2018,5,28,16,30,765.0,90.0,3.4,20.2,493.0,342.89,256.34
2018,5,28,16,45,738.5,86.0,3.35,20.0,442.5,289.22,209.5
2018,5,28,17,0,712.0,82.0,3.3,19.8,392.0,238.05,164.48
2018,5,28,17,15,675.5,77.5,3.2,19.4,341.5,184.36,118.76
2018,5,28,17,30,639.0,73.0,3.1,19.0,291.0,137.31,80.93
2018,5,28,17,45,588.5,67.0,3.0,18.6,242.0,92.08,50.01
2018,5,28,18,0,538.0,61.0,2.9,18.2,193.0,52.62,31.62
2018,5,28,18,15,461.5,52.5,2.8,17.75,147.5,37.73,27.43
2018,5,28,18,30,385.0,44.0,2.7,17.3,102.0,33.19,23.04
2018,5,28,18,45,270.0,33.0,2.6,16.85,66.5,25.86,15.56
2018,5,28,19,0,155.0,22.0,2.5,16.4,31.0,17.35,0.0
2018,5,28,19,15,77.5,11.0,2.45,16.2,15.5,10.81,0.0
2018,5,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,29,4,45,21.0,4.5,2.2,13.7,5.0,0.0,0.0
2018,5,29,5,0,42.0,9.0,2.3,13.8,10.0,12.9,0.0
2018,5,29,5,15,147.0,24.0,2.4,14.05,38.0,50.17,7.74
2018,5,29,5,30,252.0,39.0,2.5,14.3,66.0,99.03,63.71
2018,5,29,5,45,345.5,49.0,2.6,14.55,107.0,147.17,105.22
2018,5,29,6,0,439.0,59.0,2.7,14.8,148.0,206.99,156.76
2018,5,29,6,15,504.0,66.5,2.7,15.1,196.0,262.84,206.07
2018,5,29,6,30,569.0,74.0,2.7,15.4,244.0,325.06,260.0
2018,5,29,6,45,614.5,79.5,2.7,15.7,294.5,382.11,308.8
2018,5,29,7,0,660.0,85.0,2.7,16.0,345.0,442.92,359.2
2018,5,29,7,15,670.5,94.5,2.7,16.3,390.0,491.75,398.58
2018,5,29,7,30,681.0,104.0,2.7,16.6,435.0,540.39,436.5
2018,5,29,7,45,727.0,102.0,2.75,16.85,489.5,599.32,481.91
2018,5,29,8,0,773.0,100.0,2.8,17.1,544.0,659.27,526.78
2018,5,29,8,15,791.0,103.5,2.9,17.4,591.0,707.88,560.53
2018,5,29,8,30,809.0,107.0,3.0,17.7,638.0,755.86,593.39
2018,5,29,8,45,822.5,110.0,3.1,17.95,681.0,798.74,622.26
2018,5,29,9,0,836.0,113.0,3.2,18.2,724.0,840.16,649.84
2018,5,29,9,15,852.5,112.5,3.3,18.4,764.0,874.12,672.09
2018,5,29,9,30,869.0,112.0,3.4,18.6,804.0,910.83,696.18
2018,5,29,9,45,884.0,109.0,3.5,18.8,838.5,941.54,715.98
2018,5,29,10,0,899.0,106.0,3.6,19.0,873.0,969.99,734.24
2018,5,29,10,15,904.0,107.5,3.75,19.15,899.5,991.04,747.95
2018,5,29,10,30,909.0,109.0,3.9,19.3,926.0,1009.09,759.74
2018,5,29,10,45,912.0,111.0,4.05,19.45,946.0,1022.56,768.53
2018,5,29,11,0,915.0,113.0,4.2,19.6,966.0,1032.81,775.27
2018,5,29,11,15,917.0,114.0,4.35,19.65,979.0,1037.75,778.84
2018,5,29,11,30,919.0,115.0,4.5,19.7,992.0,1039.39,780.6
2018,5,29,11,45,919.0,117.0,4.65,19.8,998.0,1036.75,779.69
2018,5,29,12,0,919.0,119.0,4.8,19.9,1004.0,1030.82,776.63
2018,5,29,12,15,916.5,120.5,5.05,19.8,1001.5,1018.74,770.85
2018,5,29,12,30,914.0,122.0,5.3,19.7,999.0,1003.55,762.84
2018,5,29,12,45,909.0,124.0,5.55,19.65,989.0,983.48,751.15
2018,5,29,13,0,904.0,126.0,5.8,19.6,979.0,960.6,737.3
2018,5,29,13,15,900.0,126.0,6.05,19.4,962.5,933.97,721.03
2018,5,29,13,30,896.0,126.0,6.3,19.2,946.0,904.73,702.63
2018,5,29,13,45,889.0,126.5,6.5,19.05,922.5,870.99,680.32
2018,5,29,14,0,882.0,127.0,6.7,18.9,899.0,835.13,656.18
2018,5,29,14,15,873.5,126.5,6.85,18.65,869.0,795.21,628.79
2018,5,29,14,30,865.0,126.0,7.0,18.4,839.0,753.65,599.83
2018,5,29,14,45,854.0,125.0,7.1,18.2,803.0,708.46,567.01
2018,5,29,15,0,843.0,124.0,7.2,18.0,767.0,661.25,530.53
2018,5,29,15,15,829.5,121.5,7.2,18.0,725.5,610.99,490.27
2018,5,29,15,30,816.0,119.0,7.2,18.0,684.0,560.46,448.93
2018,5,29,15,45,799.0,116.5,7.25,17.5,639.0,508.16,406.08
2018,5,29,16,0,782.0,114.0,7.3,17.0,594.0,456.42,362.49
2018,5,29,16,15,758.0,111.5,7.35,16.65,545.5,402.7,316.03
2018,5,29,16,30,734.0,109.0,7.4,16.3,497.0,347.93,267.79
2018,5,29,16,45,702.5,105.0,7.4,16.0,446.0,294.15,219.78
2018,5,29,17,0,671.0,101.0,7.4,15.7,395.0,243.43,174.29
2018,5,29,17,15,630.5,95.5,7.4,15.35,344.0,193.01,130.43
2018,5,29,17,30,590.0,90.0,7.4,15.0,293.0,147.05,92.8
2018,5,29,17,45,533.0,82.5,7.4,14.65,243.0,102.74,61.74
2018,5,29,18,0,476.0,75.0,7.4,14.3,193.0,65.04,42.93
2018,5,29,18,15,370.0,64.0,7.3,14.05,143.0,47.28,36.31
2018,5,29,18,30,264.0,53.0,7.2,13.8,93.0,40.23,29.54
2018,5,29,18,45,147.0,34.0,7.1,13.55,55.0,26.12,16.11
2018,5,29,19,0,30.0,15.0,7.0,13.3,17.0,13.79,0.0
2018,5,29,19,15,15.0,7.5,6.9,13.2,8.5,7.37,0.0
2018,5,29,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.65,13.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.05,12.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.1,12.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,12.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,12.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.05,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,12.2,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,12.2,2.0,1.97,0.0
2018,5,30,5,15,0.0,4.0,7.3,12.3,4.0,3.85,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.4,6.0,5.78,0.0
2018,5,30,5,45,0.0,8.0,7.25,12.45,8.0,7.71,0.83
2018,5,30,6,0,0.0,10.0,7.2,12.5,10.0,9.64,2.58
2018,5,30,6,15,0.0,18.0,7.2,12.65,18.0,17.36,9.27
2018,5,30,6,30,0.0,26.0,7.2,12.8,26.0,25.09,15.94
2018,5,30,6,45,0.5,50.5,7.15,12.9,50.5,49.02,36.44
2018,5,30,7,0,1.0,75.0,7.1,13.0,75.0,73.05,56.81
2018,5,30,7,15,11.0,117.0,7.05,13.1,122.0,120.76,97.07
2018,5,30,7,30,21.0,159.0,7.0,13.2,169.0,169.85,137.94
2018,5,30,7,45,16.5,143.5,7.0,13.3,152.0,151.51,122.16
2018,5,30,8,0,12.0,128.0,7.0,13.4,135.0,133.22,106.49
2018,5,30,8,15,7.5,144.5,7.0,13.5,149.0,146.71,117.15
2018,5,30,8,30,3.0,161.0,7.0,13.6,163.0,159.84,127.38
2018,5,30,8,45,3.5,167.0,6.95,13.7,169.5,166.2,132.21
2018,5,30,9,0,4.0,173.0,6.9,13.8,176.0,172.6,137.07
2018,5,30,9,15,23.0,202.5,6.9,13.95,220.5,223.69,178.93
2018,5,30,9,30,42.0,232.0,6.9,14.1,265.0,271.61,217.74
2018,5,30,9,45,46.5,291.5,6.9,14.25,330.0,337.97,269.91
2018,5,30,10,0,51.0,351.0,6.9,14.4,395.0,404.52,321.41
2018,5,30,10,15,56.5,373.0,6.9,14.55,423.0,432.79,342.83
2018,5,30,10,30,62.0,395.0,6.9,14.7,451.0,460.9,364.08
2018,5,30,10,45,52.0,393.0,6.9,14.9,440.5,448.52,353.44
2018,5,30,11,0,42.0,391.0,6.9,15.1,430.0,435.8,342.68
2018,5,30,11,15,46.5,402.5,6.95,15.15,446.5,451.17,354.47
2018,5,30,11,30,51.0,414.0,7.0,15.2,463.0,466.23,365.96
2018,5,30,11,45,63.0,435.0,7.05,15.25,495.5,498.03,390.55
2018,5,30,12,0,75.0,456.0,7.1,15.3,528.0,529.17,414.49
2018,5,30,12,15,86.5,458.5,7.2,15.3,541.5,540.37,423.51
2018,5,30,12,30,98.0,461.0,7.3,15.3,555.0,550.85,432.06
2018,5,30,12,45,183.5,454.0,7.4,15.25,628.0,624.6,491.58
2018,5,30,13,0,269.0,447.0,7.5,15.2,701.0,692.74,546.03
2018,5,30,13,15,287.5,436.0,7.55,15.15,703.0,688.8,543.91
2018,5,30,13,30,306.0,425.0,7.6,15.1,705.0,683.11,540.67
2018,5,30,13,45,330.0,402.0,7.65,15.05,697.0,668.67,531.11
2018,5,30,14,0,354.0,379.0,7.7,15.0,689.0,652.03,519.75
2018,5,30,14,15,433.0,331.0,7.65,14.9,697.5,651.98,522.49
2018,5,30,14,30,512.0,283.0,7.6,14.8,706.0,644.89,519.38
2018,5,30,14,45,598.0,238.5,7.6,14.7,711.0,638.66,516.53
2018,5,30,15,0,684.0,194.0,7.6,14.6,716.0,624.16,506.54
2018,5,30,15,15,672.5,186.0,7.6,14.6,676.0,576.56,468.05
2018,5,30,15,30,661.0,178.0,7.6,14.6,636.0,528.89,428.84
2018,5,30,15,45,648.5,169.5,7.6,14.4,594.0,480.36,388.45
2018,5,30,16,0,636.0,161.0,7.6,14.2,552.0,432.26,347.47
2018,5,30,16,15,656.0,143.0,7.65,14.0,517.5,389.03,309.31
2018,5,30,16,30,676.0,125.0,7.7,13.8,483.0,343.25,267.72
2018,5,30,16,45,654.5,120.0,7.7,13.65,438.0,294.58,223.5
2018,5,30,17,0,633.0,115.0,7.7,13.5,393.0,247.95,180.94
2018,5,30,17,15,547.5,110.5,7.65,13.3,329.5,192.26,134.34
2018,5,30,17,30,462.0,106.0,7.6,13.1,266.0,145.42,97.73
2018,5,30,17,45,410.0,92.5,7.55,12.85,217.0,102.84,66.73
2018,5,30,18,0,358.0,79.0,7.5,12.6,168.0,66.13,45.46
2018,5,30,18,15,270.5,70.0,7.4,12.45,128.5,51.93,40.71
2018,5,30,18,30,183.0,61.0,7.3,12.3,89.0,48.86,37.34
2018,5,30,18,45,112.0,42.5,7.2,12.15,57.5,34.68,23.5
2018,5,30,19,0,41.0,24.0,7.1,12.0,26.0,21.02,0.81
2018,5,30,19,15,20.5,12.0,7.05,12.05,13.0,11.8,0.0
2018,5,30,19,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,12.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,12.25,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.7,12.35,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.75,12.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.55,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.45,12.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,31,4,45,1.5,2.0,5.9,12.25,2.0,0.0,0.0
2018,5,31,5,0,3.0,4.0,5.9,12.2,4.0,4.22,0.0
2018,5,31,5,15,63.5,18.5,5.9,12.3,25.5,30.12,4.9
2018,5,31,5,30,124.0,33.0,5.9,12.4,47.0,63.17,40.65
2018,5,31,5,45,138.0,37.0,5.85,12.5,59.5,76.89,54.61
2018,5,31,6,0,152.0,41.0,5.8,12.6,72.0,96.34,72.88
2018,5,31,6,15,76.0,39.5,5.9,12.7,55.0,70.94,54.17
2018,5,31,6,30,0.0,38.0,6.0,12.8,38.0,36.69,25.9
2018,5,31,6,45,0.0,58.5,6.05,12.9,58.5,56.53,42.86
2018,5,31,7,0,0.0,79.0,6.1,13.0,79.0,76.52,59.73
2018,5,31,7,15,0.0,100.0,6.1,13.1,100.0,97.34,77.11
2018,5,31,7,30,0.0,121.0,6.1,13.2,121.0,118.21,94.31
2018,5,31,7,45,2.5,127.5,6.15,13.35,129.0,126.14,100.6
2018,5,31,8,0,5.0,134.0,6.2,13.5,137.0,134.31,107.08
2018,5,31,8,15,24.5,193.5,6.2,13.65,209.5,213.78,172.59
2018,5,31,8,30,44.0,253.0,6.2,13.8,282.0,292.04,235.82
2018,5,31,8,45,57.0,283.5,6.25,13.95,323.5,335.73,270.34
2018,5,31,9,0,70.0,314.0,6.3,14.1,365.0,380.09,305.08
2018,5,31,9,15,122.0,344.0,6.35,14.25,439.0,466.56,373.75
2018,5,31,9,30,174.0,374.0,6.4,14.4,513.0,547.83,437.21
2018,5,31,9,45,240.5,379.0,6.5,14.5,579.5,625.95,498.24
2018,5,31,10,0,307.0,384.0,6.6,14.6,646.0,698.18,554.13
2018,5,31,10,15,409.0,358.5,6.65,14.65,719.5,781.06,618.77
2018,5,31,10,30,511.0,333.0,6.7,14.7,793.0,859.21,679.08
2018,5,31,10,45,613.0,285.5,6.8,14.75,849.0,916.3,724.07
2018,5,31,11,0,715.0,238.0,6.9,14.8,905.0,972.2,766.33
2018,5,31,11,15,756.5,216.0,6.9,14.85,930.5,991.59,779.56
2018,5,31,11,30,798.0,194.0,6.9,14.9,956.0,1004.6,788.39
2018,5,31,11,45,833.0,177.0,6.95,14.95,976.5,1017.53,797.55
2018,5,31,12,0,868.0,160.0,7.0,15.0,997.0,1021.45,800.31
2018,5,31,12,15,879.0,154.0,6.95,15.0,1000.0,1015.61,795.81
2018,5,31,12,30,890.0,148.0,6.9,15.0,1003.0,1006.54,789.15
2018,5,31,12,45,883.0,150.5,6.85,15.0,992.0,985.42,773.88
2018,5,31,13,0,876.0,153.0,6.8,15.0,981.0,961.64,756.8
2018,5,31,13,15,874.0,151.0,6.75,15.0,965.0,935.54,738.08
2018,5,31,13,30,872.0,149.0,6.7,15.0,949.0,906.84,717.47
2018,5,31,13,45,867.5,147.0,6.6,15.0,925.5,873.55,693.26
2018,5,31,14,0,863.0,145.0,6.5,15.0,902.0,838.05,667.4
2018,5,31,14,15,857.0,142.0,6.45,14.95,872.0,799.07,639.18
2018,5,31,14,30,851.0,139.0,6.4,14.9,842.0,757.13,608.57
2018,5,31,14,45,842.5,136.5,6.35,14.85,807.0,712.39,574.78
2018,5,31,15,0,834.0,134.0,6.3,14.8,772.0,666.51,538.58
2018,5,31,15,15,820.5,131.5,6.3,14.8,730.5,616.69,498.58
2018,5,31,15,30,807.0,129.0,6.3,14.8,689.0,566.63,457.52
2018,5,31,15,45,790.0,125.0,6.3,14.65,643.0,513.4,413.27
2018,5,31,16,0,773.0,121.0,6.3,14.5,597.0,460.76,368.39
2018,5,31,16,15,751.0,117.0,6.3,14.35,548.5,404.29,319.46
2018,5,31,16,30,729.0,113.0,6.3,14.2,500.0,351.76,272.69
2018,5,31,16,45,699.5,108.0,6.3,14.05,449.0,297.94,224.39
2018,5,31,17,0,670.0,103.0,6.3,13.9,398.0,246.96,178.4
2018,5,31,17,15,629.5,97.0,6.25,13.7,346.5,196.1,133.87
2018,5,31,17,30,589.0,91.0,6.2,13.5,295.0,149.7,95.48
2018,5,31,17,45,532.5,83.0,6.15,13.3,245.0,104.9,63.48
2018,5,31,18,0,476.0,75.0,6.1,13.1,195.0,66.61,43.48
2018,5,31,18,15,395.0,65.5,6.0,12.9,150.0,48.33,37.46
2018,5,31,18,30,314.0,56.0,5.9,12.7,105.0,42.57,31.8
2018,5,31,18,45,210.0,41.5,5.8,12.55,69.5,32.28,21.57
2018,5,31,19,0,106.0,27.0,5.7,12.4,34.0,22.4,2.83
2018,5,31,19,15,54.0,14.0,5.6,12.35,17.5,13.76,0.0
2018,5,31,19,30,2.0,1.0,5.5,12.3,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.4,12.25,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,1,4,45,21.5,5.5,4.0,11.95,6.0,0.0,0.0
2018,6,1,5,0,43.0,11.0,4.0,12.0,12.0,15.02,0.0
2018,6,1,5,15,143.5,26.0,3.95,12.15,40.0,52.25,13.31
2018,6,1,5,30,244.0,41.0,3.9,12.3,68.0,99.73,65.57
2018,6,1,5,45,315.5,52.0,3.8,12.4,105.5,143.01,103.91
2018,6,1,6,0,387.0,63.0,3.7,12.5,143.0,194.12,149.1
2018,6,1,6,15,474.0,70.0,3.6,12.7,194.5,255.92,203.27
2018,6,1,6,30,561.0,77.0,3.5,12.9,246.0,325.24,263.39
2018,6,1,6,45,606.5,83.0,3.35,13.15,296.5,382.42,312.81
2018,6,1,7,0,652.0,89.0,3.2,13.4,347.0,443.36,363.83
2018,6,1,7,15,686.5,93.0,3.1,13.7,398.0,499.32,409.39
2018,6,1,7,30,721.0,97.0,3.0,14.0,449.0,557.32,455.08
2018,6,1,7,45,747.0,100.5,2.85,14.3,499.0,609.43,494.64
2018,6,1,8,0,773.0,104.0,2.7,14.6,549.0,663.64,534.42
2018,6,1,8,15,793.0,106.5,2.65,15.0,596.5,712.62,567.73
2018,6,1,8,30,813.0,109.0,2.6,15.4,644.0,761.13,600.01
2018,6,1,8,45,829.0,111.0,2.5,15.8,688.0,805.09,628.01
2018,6,1,9,0,845.0,113.0,2.4,16.2,732.0,843.3,651.4
2018,6,1,9,15,861.5,112.0,2.4,16.5,772.0,881.46,675.46
2018,6,1,9,30,878.0,111.0,2.4,16.8,812.0,917.9,698.04
2018,6,1,9,45,893.0,108.5,2.4,17.15,847.0,949.37,716.91
2018,6,1,10,0,908.0,106.0,2.4,17.5,882.0,978.58,734.16
2018,6,1,10,15,913.5,107.5,2.5,17.75,909.0,1000.31,747.7
2018,6,1,10,30,919.0,109.0,2.6,18.0,936.0,1019.03,759.35
2018,6,1,10,45,923.0,110.0,2.65,18.25,956.5,1032.62,767.19
2018,6,1,11,0,927.0,111.0,2.7,18.5,977.0,1042.99,773.05
2018,6,1,11,15,929.5,111.5,2.85,18.7,990.0,1048.05,776.71
2018,6,1,11,30,932.0,112.0,3.0,18.9,1003.0,1049.79,778.29
2018,6,1,11,45,933.5,112.0,3.1,19.15,1008.5,1046.69,776.18
2018,6,1,12,0,935.0,112.0,3.2,19.4,1014.0,1040.29,772.01
2018,6,1,12,15,934.5,112.0,3.35,19.5,1012.0,1028.65,765.31
2018,6,1,12,30,934.0,112.0,3.5,19.6,1010.0,1013.82,756.53
2018,6,1,12,45,931.5,112.0,3.65,19.75,1000.5,993.99,744.23
2018,6,1,13,0,929.0,112.0,3.8,19.9,991.0,971.19,729.9
2018,6,1,13,15,926.0,111.5,3.95,19.9,974.5,944.58,713.3
2018,6,1,13,30,923.0,111.0,4.1,19.9,958.0,915.25,694.69
2018,6,1,13,45,918.0,109.5,4.3,19.95,934.0,880.66,672.35
2018,6,1,14,0,913.0,108.0,4.5,20.0,910.0,843.76,648.44
2018,6,1,14,15,906.0,107.0,4.65,19.9,880.0,803.65,622.1
2018,6,1,14,30,899.0,106.0,4.8,19.8,850.0,761.71,594.01
2018,6,1,14,45,889.5,104.5,4.95,19.75,813.5,715.95,562.51
2018,6,1,15,0,880.0,103.0,5.1,19.7,777.0,668.97,527.87
2018,6,1,15,15,868.5,101.0,5.1,19.7,736.0,619.34,489.19
2018,6,1,15,30,857.0,99.0,5.1,19.7,695.0,569.14,449.12
2018,6,1,15,45,841.5,96.5,5.4,19.4,649.5,516.1,406.93
2018,6,1,16,0,826.0,94.0,5.7,19.1,604.0,460.65,361.4
2018,6,1,16,15,806.5,90.5,5.8,18.8,555.0,405.68,314.54
2018,6,1,16,30,787.0,87.0,5.9,18.5,506.0,351.94,267.46
2018,6,1,16,45,761.0,84.0,6.0,18.2,456.0,298.21,219.67
2018,6,1,17,0,735.0,81.0,6.1,17.9,406.0,246.88,173.6
2018,6,1,17,15,700.5,76.5,6.0,17.5,355.0,192.35,126.06
