Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,15,817.5,121.5,6.0,19.6,729.5,614.03,487.39
2018,6,11,15,30,768.0,133.0,6.0,19.6,676.0,557.36,441.87
2018,6,11,15,45,688.0,147.5,6.1,19.35,610.5,488.78,386.93
2018,6,11,16,0,608.0,162.0,6.2,19.1,545.0,428.77,337.92
2018,6,11,16,15,675.0,132.5,6.15,18.85,526.5,396.67,309.6
2018,6,11,16,30,742.0,103.0,6.1,18.6,508.0,359.99,275.72
2018,6,11,16,45,705.0,101.0,6.05,18.4,456.0,303.3,226.17
2018,6,11,17,0,668.0,99.0,6.0,18.2,404.0,252.73,181.44
2018,6,11,17,15,660.0,89.0,5.85,17.8,360.0,204.7,138.47
2018,6,11,17,30,652.0,79.0,5.7,17.4,316.0,157.56,97.8
2018,6,11,17,45,602.5,73.5,5.55,17.05,266.0,111.48,63.61
2018,6,11,18,0,553.0,68.0,5.4,16.7,216.0,71.02,40.54
2018,6,11,18,15,481.0,60.5,5.2,16.3,170.0,43.32,32.65
2018,6,11,18,30,409.0,53.0,5.0,15.9,124.0,40.02,29.41
2018,6,11,18,45,303.5,42.0,4.8,15.55,85.5,32.12,21.83
2018,6,11,19,0,198.0,31.0,4.6,15.2,47.0,24.34,11.72
2018,6,11,19,15,107.0,17.5,4.4,15.0,25.5,17.2,0.0
2018,6,11,19,30,16.0,4.0,4.2,14.8,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.0,14.65,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,45,26.0,4.5,1.85,13.3,5.0,0.0,0.0
2018,6,12,5,0,52.0,9.0,1.8,13.5,10.0,13.96,0.0
2018,6,12,5,15,91.5,17.5,1.8,13.75,25.5,35.12,10.93
2018,6,12,5,30,131.0,26.0,1.8,14.0,41.0,59.03,37.28
2018,6,12,5,45,208.0,36.5,1.8,14.25,74.0,97.35,69.1
2018,6,12,6,0,285.0,47.0,1.8,14.5,107.0,143.89,108.76
2018,6,12,6,15,142.5,56.0,1.85,14.8,86.0,112.9,87.94
2018,6,12,6,30,0.0,65.0,1.9,15.1,65.0,62.93,47.87
2018,6,12,6,45,0.0,85.0,1.9,15.45,85.0,82.78,64.5
2018,6,12,7,0,0.0,105.0,1.9,15.8,105.0,102.66,80.8
2018,6,12,7,15,11.5,141.5,2.0,16.2,147.0,145.94,116.23
2018,6,12,7,30,23.0,178.0,2.1,16.6,189.0,190.46,151.98
2018,6,12,7,45,46.5,210.0,2.2,17.05,235.5,244.82,195.16
2018,6,12,8,0,70.0,242.0,2.3,17.5,282.0,296.49,235.42
2018,6,12,8,15,98.0,269.0,2.4,17.85,330.5,347.91,275.02
2018,6,12,8,30,126.0,296.0,2.5,18.2,379.0,408.24,320.69
2018,6,12,8,45,154.0,317.5,2.6,18.6,426.0,457.65,357.37
2018,6,12,9,0,182.0,339.0,2.7,19.0,473.0,508.48,394.58
2018,6,12,9,15,208.5,356.0,2.85,19.25,517.0,554.34,427.99
2018,6,12,9,30,235.0,373.0,3.0,19.5,561.0,600.99,461.63
2018,6,12,9,45,332.0,353.0,3.1,19.75,630.5,682.36,522.13
2018,6,12,10,0,429.0,333.0,3.2,20.0,700.0,766.64,583.23
2018,6,12,10,15,483.0,322.0,3.3,20.15,748.0,813.97,616.75
2018,6,12,10,30,537.0,311.0,3.4,20.3,796.0,861.16,650.1
2018,6,12,10,45,359.5,386.0,3.5,20.4,713.5,760.21,573.7
2018,6,12,11,0,182.0,461.0,3.6,20.5,631.0,654.63,493.07
2018,6,12,11,15,164.0,469.5,3.75,20.55,624.5,644.26,485.62
2018,6,12,11,30,146.0,478.0,3.9,20.6,618.0,633.02,477.0
2018,6,12,11,45,138.0,480.5,4.0,20.65,613.5,624.95,470.98
2018,6,12,12,0,130.0,483.0,4.1,20.7,609.0,616.29,464.56
2018,6,12,12,15,125.0,480.5,4.3,20.7,601.5,605.05,456.78
2018,6,12,12,30,120.0,478.0,4.5,20.7,594.0,593.39,448.95
2018,6,12,12,45,116.5,472.0,4.7,20.65,584.0,579.39,439.55
2018,6,12,13,0,113.0,466.0,4.9,20.6,574.0,565.14,429.9
2018,6,12,13,15,97.5,451.5,5.1,20.5,543.5,529.31,404.07
2018,6,12,13,30,82.0,437.0,5.3,20.4,513.0,497.01,380.6
2018,6,12,13,45,249.5,369.5,5.45,20.25,592.5,571.67,442.96
2018,6,12,14,0,417.0,302.0,5.6,20.1,672.0,633.72,494.62
2018,6,12,14,15,662.0,204.0,5.7,19.95,768.5,713.74,560.54
2018,6,12,14,30,907.0,106.0,5.8,19.8,865.0,775.22,608.43
2018,6,12,14,45,898.0,104.5,5.95,19.65,829.0,729.97,576.56
2018,6,12,15,0,889.0,103.0,6.1,19.5,793.0,683.44,542.55
2018,6,12,15,15,878.0,101.0,6.1,19.5,752.5,634.16,503.84
2018,6,12,15,30,867.0,99.0,6.1,19.5,712.0,584.2,463.74
2018,6,12,15,45,853.0,96.5,6.15,19.15,667.5,531.81,421.43
2018,6,12,16,0,839.0,94.0,6.2,18.8,623.0,476.79,375.89
2018,6,12,16,15,822.0,91.5,6.15,18.55,576.0,423.32,330.02
2018,6,12,16,30,805.0,89.0,6.1,18.3,529.0,370.77,283.78
2018,6,12,16,45,780.0,85.5,6.1,18.05,478.0,315.98,235.08
2018,6,12,17,0,755.0,82.0,6.1,17.8,427.0,263.42,187.82
2018,6,12,17,15,721.0,78.5,6.05,17.4,376.0,211.51,142.01
2018,6,12,17,30,687.0,75.0,6.0,17.0,325.0,160.08,98.57
2018,6,12,17,45,639.5,69.5,5.95,16.65,274.5,112.26,62.75
2018,6,12,18,0,592.0,64.0,5.9,16.3,224.0,69.81,38.28
2018,6,12,18,15,522.0,57.5,5.8,15.95,177.0,40.57,30.28
2018,6,12,18,30,452.0,51.0,5.7,15.6,130.0,38.03,27.72
2018,6,12,18,45,345.0,41.5,5.6,15.2,90.5,32.45,22.18
2018,6,12,19,0,238.0,32.0,5.5,14.8,51.0,25.17,12.62
2018,6,12,19,15,131.0,18.5,5.45,14.6,28.0,18.18,0.0
2018,6,12,19,30,24.0,5.0,5.4,14.4,5.0,4.91,0.0
2018,6,12,19,45,12.0,2.5,5.3,14.2,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,37.5,6.5,4.75,12.85,7.5,0.0,0.0
2018,6,13,5,0,75.0,13.0,4.8,13.0,15.0,20.12,0.0
2018,6,13,5,15,193.5,26.0,4.85,13.3,45.0,59.9,21.52
2018,6,13,5,30,312.0,39.0,4.9,13.6,75.0,110.9,72.24
2018,6,13,5,45,394.0,48.5,4.9,13.85,116.5,159.54,114.77
2018,6,13,6,0,476.0,58.0,4.9,14.1,158.0,216.84,165.24
2018,6,13,6,15,555.5,63.0,4.85,14.4,209.5,276.92,218.55
2018,6,13,6,30,635.0,68.0,4.8,14.7,261.0,344.77,277.88
2018,6,13,6,45,679.0,71.5,4.75,14.95,312.5,401.93,327.82
2018,6,13,7,0,723.0,75.0,4.7,15.2,364.0,461.65,378.49
2018,6,13,7,15,754.0,78.5,4.75,15.5,415.5,518.28,425.36
2018,6,13,7,30,785.0,82.0,4.8,15.8,467.0,576.52,472.17
2018,6,13,7,45,808.5,84.5,4.85,16.1,517.5,630.05,514.08
2018,6,13,8,0,832.0,87.0,4.9,16.4,568.0,683.91,554.25
2018,6,13,8,15,849.5,89.5,5.0,16.7,616.0,729.95,586.96
2018,6,13,8,30,867.0,92.0,5.1,17.0,664.0,778.45,621.13
2018,6,13,8,45,879.5,93.5,5.2,17.3,707.0,820.81,650.34
2018,6,13,9,0,892.0,95.0,5.3,17.6,750.0,861.58,678.16
2018,6,13,9,15,900.5,97.5,5.4,17.9,788.5,898.09,702.7
2018,6,13,9,30,909.0,100.0,5.5,18.2,827.0,932.33,725.5
2018,6,13,9,45,914.5,102.5,5.6,18.45,860.0,961.32,744.63
2018,6,13,10,0,920.0,105.0,5.7,18.7,893.0,987.54,761.81
2018,6,13,10,15,926.5,105.5,5.75,18.95,920.5,1009.74,775.85
2018,6,13,10,30,933.0,106.0,5.8,19.2,948.0,1028.95,787.86
2018,6,13,10,45,937.0,107.5,5.8,19.4,969.0,1043.64,796.59
2018,6,13,11,0,941.0,109.0,5.8,19.6,990.0,1055.08,803.17
2018,6,13,11,15,943.5,108.5,5.85,19.7,1003.0,1059.65,805.8
2018,6,13,11,30,946.0,108.0,5.9,19.8,1016.0,1060.88,806.29
2018,6,13,11,45,947.0,108.0,5.9,19.95,1021.5,1057.78,803.41
2018,6,13,12,0,948.0,108.0,5.9,20.1,1027.0,1051.36,798.39
2018,6,13,12,15,944.5,110.0,6.0,20.15,1024.5,1039.23,790.55
2018,6,13,12,30,941.0,112.0,6.1,20.2,1022.0,1023.95,780.6
2018,6,13,12,45,935.0,114.5,6.15,20.2,1012.0,1003.73,767.09
2018,6,13,13,0,929.0,117.0,6.2,20.2,1002.0,980.65,751.62
2018,6,13,13,15,925.5,116.0,6.3,20.1,985.5,953.7,733.97
2018,6,13,13,30,922.0,115.0,6.4,20.0,969.0,924.07,714.32
2018,6,13,13,45,834.0,156.5,6.5,19.9,914.5,862.77,671.64
2018,6,13,14,0,746.0,198.0,6.6,19.8,860.0,802.49,629.18
2018,6,13,14,15,820.0,155.5,6.7,19.65,861.0,791.05,622.48
2018,6,13,14,30,894.0,113.0,6.8,19.5,862.0,772.87,610.6
2018,6,13,14,45,885.5,111.0,6.9,19.3,826.5,728.04,578.82
2018,6,13,15,0,877.0,109.0,7.0,19.1,791.0,681.9,544.38
2018,6,13,15,15,836.5,113.5,7.0,19.1,736.5,621.12,496.21
2018,6,13,15,30,796.0,118.0,7.0,19.1,682.0,560.55,447.44
2018,6,13,15,45,702.5,134.0,7.0,18.55,608.0,485.19,386.86
2018,6,13,16,0,609.0,150.0,7.0,18.0,534.0,419.46,333.07
2018,6,13,16,15,515.0,154.5,7.0,17.7,461.5,352.08,277.47
2018,6,13,16,30,421.0,159.0,7.0,17.4,389.0,293.06,228.6
2018,6,13,16,45,349.0,158.5,6.95,17.05,337.0,245.86,189.41
2018,6,13,17,0,277.0,158.0,6.9,16.7,285.0,209.58,159.82
2018,6,13,17,15,281.5,142.0,6.85,16.35,258.0,179.73,133.66
2018,6,13,17,30,286.0,126.0,6.8,16.0,231.0,149.47,107.63
2018,6,13,17,45,326.0,104.5,6.75,15.6,206.5,113.51,76.9
2018,6,13,18,0,366.0,83.0,6.7,15.2,182.0,77.7,50.73
2018,6,13,18,15,319.5,70.0,6.55,14.9,143.5,51.01,39.67
2018,6,13,18,30,273.0,57.0,6.4,14.6,105.0,42.56,31.82
2018,6,13,18,45,195.0,43.0,6.25,14.3,72.0,32.81,22.6
2018,6,13,19,0,117.0,29.0,6.1,14.0,39.0,24.14,12.16
2018,6,13,19,15,65.0,16.5,6.0,13.85,21.5,16.22,0.0
2018,6,13,19,30,13.0,4.0,5.9,13.7,4.0,3.93,0.0
2018,6,13,19,45,6.5,2.0,5.75,13.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,5.9,12.55,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,5.9,12.6,6.0,6.48,0.0
2018,6,14,5,15,3.0,15.0,5.85,12.7,15.0,14.92,2.38
2018,6,14,5,30,0.0,24.0,5.8,12.8,24.0,23.17,13.21
2018,6,14,5,45,0.0,38.5,5.75,12.9,38.5,37.26,25.72
2018,6,14,6,0,0.0,53.0,5.7,13.0,53.0,51.59,38.3
2018,6,14,6,15,0.0,61.5,5.55,13.15,61.5,59.76,45.5
2018,6,14,6,30,0.0,70.0,5.4,13.3,70.0,67.97,52.57
2018,6,14,6,45,0.0,82.5,5.3,13.45,82.5,80.25,62.92
2018,6,14,7,0,0.0,95.0,5.2,13.6,95.0,92.54,73.11
2018,6,14,7,15,1.5,121.0,5.05,13.8,121.5,119.34,95.31
2018,6,14,7,30,3.0,147.0,4.9,14.0,148.0,146.34,117.36
2018,6,14,7,45,14.5,179.5,4.75,14.25,187.5,186.73,150.33
2018,6,14,8,0,26.0,212.0,4.6,14.5,227.0,228.15,183.62
2018,6,14,8,15,21.5,217.5,4.45,14.75,230.5,230.89,184.88
2018,6,14,8,30,17.0,223.0,4.3,15.0,234.0,233.3,185.93
2018,6,14,8,45,13.5,221.0,4.15,15.25,230.0,228.61,181.36
2018,6,14,9,0,10.0,219.0,4.0,15.5,226.0,223.75,176.72
2018,6,14,9,15,12.5,240.5,3.95,15.7,250.0,247.64,195.19
2018,6,14,9,30,15.0,262.0,3.9,15.9,274.0,271.63,213.52
2018,6,14,9,45,19.5,288.0,3.8,16.15,304.5,302.08,236.71
2018,6,14,10,0,24.0,314.0,3.7,16.4,335.0,339.9,265.27
2018,6,14,10,15,43.5,357.5,3.75,16.55,396.5,403.58,313.95
2018,6,14,10,30,63.0,401.0,3.8,16.7,458.0,467.6,361.98
2018,6,14,10,45,85.0,428.0,3.85,16.85,506.5,517.03,398.72
2018,6,14,11,0,107.0,455.0,3.9,17.0,555.0,566.32,434.97
2018,6,14,11,15,154.5,462.5,3.95,17.05,609.5,627.54,480.78
2018,6,14,11,30,202.0,470.0,4.0,17.1,664.0,680.94,520.4
2018,6,14,11,45,242.0,468.5,4.1,17.15,702.0,722.17,550.92
2018,6,14,12,0,282.0,467.0,4.2,17.2,740.0,755.86,576.05
2018,6,14,12,15,312.5,455.0,4.35,17.2,757.5,767.86,586.13
2018,6,14,12,30,343.0,443.0,4.5,17.2,775.0,778.05,595.22
2018,6,14,12,45,330.0,442.5,4.6,17.2,759.5,756.25,579.81
2018,6,14,13,0,317.0,442.0,4.7,17.2,744.0,733.79,564.01
2018,6,14,13,15,326.5,429.0,4.8,17.2,735.5,719.06,554.54
2018,6,14,13,30,336.0,416.0,4.9,17.2,727.0,702.98,543.97
2018,6,14,13,45,480.0,337.5,5.0,17.15,770.0,738.0,575.13
2018,6,14,14,0,624.0,259.0,5.1,17.1,813.0,761.77,597.42
2018,6,14,14,15,753.5,190.0,5.15,17.0,837.0,772.6,609.17
2018,6,14,14,30,883.0,121.0,5.2,16.9,861.0,772.89,610.67
2018,6,14,14,45,876.5,118.0,5.25,16.85,826.5,728.96,579.37
2018,6,14,15,0,870.0,115.0,5.3,16.8,792.0,683.6,545.31
2018,6,14,15,15,858.0,112.5,5.3,16.8,751.0,634.08,506.47
2018,6,14,15,30,846.0,110.0,5.3,16.8,710.0,582.07,464.88
2018,6,14,15,45,833.0,106.0,5.3,16.6,665.0,529.47,422.11
2018,6,14,16,0,820.0,102.0,5.3,16.4,620.0,476.94,378.21
2018,6,14,16,15,801.0,98.0,5.3,16.25,571.5,422.22,331.37
2018,6,14,16,30,782.0,94.0,5.3,16.1,523.0,368.66,284.32
2018,6,14,16,45,758.0,90.5,5.25,16.0,473.5,315.38,236.64
2018,6,14,17,0,734.0,87.0,5.2,15.9,424.0,264.25,190.37
2018,6,14,17,15,698.5,83.0,5.2,15.7,373.0,209.63,142.24
2018,6,14,17,30,663.0,79.0,5.2,15.5,322.0,161.54,101.35
2018,6,14,17,45,613.0,73.5,5.15,15.25,271.5,114.68,65.99
2018,6,14,18,0,563.0,68.0,5.1,15.0,221.0,73.48,41.74
2018,6,14,18,15,489.0,61.5,5.0,14.75,174.5,43.95,33.46
2018,6,14,18,30,415.0,55.0,4.9,14.5,128.0,41.66,31.07
2018,6,14,18,45,306.0,44.0,4.8,14.25,89.0,33.64,23.36
2018,6,14,19,0,197.0,33.0,4.7,14.0,50.0,25.93,13.72
2018,6,14,19,15,106.0,19.0,4.65,13.85,27.5,18.68,0.0
2018,6,14,19,30,15.0,5.0,4.6,13.7,5.0,4.91,0.0
2018,6,14,19,45,7.5,2.5,4.55,13.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.0,4.4,13.05,1.0,0.0,0.0
2018,6,15,5,0,0.0,2.0,4.5,13.1,2.0,1.97,0.0
2018,6,15,5,15,0.0,6.0,4.55,13.2,6.0,5.78,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.3,10.0,9.64,2.19
2018,6,15,5,45,0.0,16.0,4.65,13.4,16.0,15.43,7.34
2018,6,15,6,0,0.0,22.0,4.7,13.5,22.0,21.22,12.44
2018,6,15,6,15,0.0,23.0,4.7,13.65,23.0,22.19,13.37
2018,6,15,6,30,0.0,24.0,4.7,13.8,24.0,23.16,14.23
2018,6,15,6,45,0.0,31.5,4.75,13.95,31.5,30.41,20.41
2018,6,15,7,0,0.0,39.0,4.8,14.1,39.0,37.66,26.52
2018,6,15,7,15,0.0,61.0,4.85,14.25,61.0,58.96,44.43
2018,6,15,7,30,0.0,83.0,4.9,14.4,83.0,80.28,62.15
2018,6,15,7,45,0.0,91.0,4.9,14.6,91.0,88.09,68.39
2018,6,15,8,0,0.0,99.0,4.9,14.8,99.0,95.95,74.62
2018,6,15,8,15,0.0,115.0,5.0,14.9,115.0,111.72,87.36
2018,6,15,8,30,0.0,131.0,5.1,15.0,131.0,127.52,100.02
2018,6,15,8,45,0.5,140.0,5.15,15.15,140.5,136.79,107.27
2018,6,15,9,0,1.0,149.0,5.2,15.3,150.0,146.1,114.52
2018,6,15,9,15,62.5,150.0,5.25,15.35,200.0,209.52,168.18
2018,6,15,9,30,124.0,151.0,5.3,15.4,250.0,272.8,221.03
2018,6,15,9,45,65.0,164.5,5.3,15.5,216.5,229.7,183.66
2018,6,15,10,0,6.0,178.0,5.3,15.6,183.0,179.49,140.47
2018,6,15,10,15,7.5,191.5,5.3,15.7,198.0,194.36,152.21
2018,6,15,10,30,9.0,205.0,5.3,15.8,213.0,209.24,163.85
2018,6,15,10,45,9.0,206.0,5.3,15.9,214.0,210.25,164.41
2018,6,15,11,0,9.0,207.0,5.3,16.0,215.0,211.22,164.98
2018,6,15,11,15,10.0,218.5,5.3,16.0,228.0,223.51,174.61
2018,6,15,11,30,11.0,230.0,5.3,16.0,241.0,235.74,184.17
2018,6,15,11,45,12.0,239.0,5.35,16.0,251.0,245.4,191.74
2018,6,15,12,0,13.0,248.0,5.4,16.0,261.0,254.97,199.24
2018,6,15,12,15,13.0,252.0,5.45,16.05,265.0,258.52,201.97
2018,6,15,12,30,13.0,256.0,5.5,16.1,269.0,261.99,204.67
2018,6,15,12,45,14.0,267.0,5.55,16.1,280.5,273.16,213.5
2018,6,15,13,0,15.0,278.0,5.6,16.1,292.0,284.17,222.21
2018,6,15,13,15,14.5,273.0,5.75,16.05,286.5,278.11,217.66
2018,6,15,13,30,14.0,268.0,5.9,16.0,281.0,272.04,213.15
2018,6,15,13,45,17.5,290.5,6.0,15.95,306.5,295.91,232.22
2018,6,15,14,0,21.0,313.0,6.1,15.9,332.0,319.29,250.87
2018,6,15,14,15,25.0,315.0,6.2,15.8,336.5,322.73,254.08
2018,6,15,14,30,29.0,317.0,6.3,15.7,341.0,325.35,256.7
2018,6,15,14,45,35.0,317.5,6.4,15.6,345.5,327.45,259.0
2018,6,15,15,0,41.0,318.0,6.5,15.5,350.0,328.81,260.73
2018,6,15,15,15,34.0,291.5,6.5,15.5,317.0,296.63,235.55
2018,6,15,15,30,27.0,265.0,6.5,15.5,284.0,265.27,210.92
2018,6,15,15,45,33.0,256.0,6.55,15.2,278.0,257.35,205.32
2018,6,15,16,0,39.0,247.0,6.6,14.9,272.0,248.73,199.0
2018,6,15,16,15,94.5,234.5,6.6,14.75,288.0,256.94,205.87
2018,6,15,16,30,150.0,222.0,6.6,14.6,304.0,256.29,204.61
2018,6,15,16,45,200.5,201.5,6.55,14.4,300.5,244.04,193.0
2018,6,15,17,0,251.0,181.0,6.5,14.2,297.0,222.89,173.07
2018,6,15,17,15,248.5,159.0,6.45,14.0,262.0,187.73,142.76
2018,6,15,17,30,246.0,137.0,6.4,13.8,227.0,153.06,113.26
2018,6,15,17,45,254.0,115.0,6.35,13.65,196.0,120.01,85.87
2018,6,15,18,0,262.0,93.0,6.3,13.5,165.0,86.56,61.06
2018,6,15,18,15,220.5,77.0,6.2,13.3,129.0,60.7,48.56
2018,6,15,18,30,179.0,61.0,6.1,13.1,93.0,48.93,37.67
2018,6,15,18,45,122.0,45.0,5.95,12.95,64.0,36.73,26.18
2018,6,15,19,0,65.0,29.0,5.8,12.8,35.0,24.14,12.64
2018,6,15,19,15,35.0,16.5,5.75,12.8,19.5,16.22,0.0
2018,6,15,19,30,5.0,4.0,5.7,12.8,4.0,3.93,0.0
2018,6,15,19,45,2.5,2.0,5.6,12.75,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,16,4,45,15.0,5.5,2.75,13.2,6.0,0.0,0.0
2018,6,16,5,0,30.0,11.0,2.6,13.2,12.0,13.71,0.0
2018,6,16,5,15,83.5,22.0,2.5,13.3,30.5,36.96,11.82
2018,6,16,5,30,137.0,33.0,2.4,13.4,49.0,68.1,44.37
2018,6,16,5,45,205.5,44.0,2.3,13.5,80.5,104.79,75.44
2018,6,16,6,0,274.0,55.0,2.2,13.6,112.0,148.88,113.43
2018,6,16,6,15,137.0,52.5,2.15,13.8,81.0,106.76,83.18
2018,6,16,6,30,0.0,50.0,2.1,14.0,50.0,48.3,35.67
2018,6,16,6,45,0.0,73.0,2.1,14.15,73.0,70.71,54.67
2018,6,16,7,0,0.0,96.0,2.1,14.3,96.0,93.55,73.69
2018,6,16,7,15,4.0,128.5,2.05,14.5,130.5,128.38,102.39
2018,6,16,7,30,8.0,161.0,2.0,14.7,165.0,163.72,130.99
2018,6,16,7,45,19.5,189.0,2.0,14.9,200.0,199.76,159.88
2018,6,16,8,0,31.0,217.0,2.0,15.1,235.0,242.4,193.59
2018,6,16,8,15,69.0,252.5,2.0,15.3,296.5,308.62,246.01
2018,6,16,8,30,107.0,288.0,2.0,15.5,358.0,377.67,299.37
2018,6,16,8,45,180.5,307.0,1.95,15.7,435.0,467.66,368.33
2018,6,16,9,0,254.0,326.0,1.9,15.9,512.0,562.72,438.83
2018,6,16,9,15,448.0,270.0,1.9,16.15,619.5,688.02,533.43
2018,6,16,9,30,642.0,214.0,1.9,16.4,727.0,819.08,628.28
2018,6,16,9,45,693.5,199.5,1.95,16.6,775.0,866.58,658.64
2018,6,16,10,0,745.0,185.0,2.0,16.8,823.0,913.82,689.22
2018,6,16,10,15,782.5,173.5,2.05,16.95,862.5,946.76,710.05
2018,6,16,10,30,820.0,162.0,2.1,17.1,902.0,981.77,732.31
2018,6,16,10,45,817.0,168.0,2.2,17.25,919.5,992.83,739.26
2018,6,16,11,0,814.0,174.0,2.3,17.4,937.0,1000.82,744.52
2018,6,16,11,15,859.5,153.0,2.4,17.5,968.5,1020.57,757.79
2018,6,16,11,30,905.0,132.0,2.5,17.6,1000.0,1044.26,773.55
2018,6,16,11,45,835.5,171.0,2.6,17.65,976.5,1015.74,755.23
2018,6,16,12,0,766.0,210.0,2.7,17.7,953.0,978.55,731.52
2018,6,16,12,15,584.5,308.5,2.85,17.7,875.0,892.3,672.14
2018,6,16,12,30,403.0,407.0,3.0,17.7,797.0,803.68,606.42
2018,6,16,12,45,298.5,436.5,3.1,17.7,724.0,720.63,546.26
2018,6,16,13,0,194.0,466.0,3.2,17.7,651.0,640.68,486.88
2018,6,16,13,15,186.5,460.0,3.35,17.65,635.5,620.73,473.57
2018,6,16,13,30,179.0,454.0,3.5,17.6,620.0,600.6,459.64
2018,6,16,13,45,340.0,378.0,3.65,17.5,683.5,657.29,507.29
2018,6,16,14,0,501.0,302.0,3.8,17.4,747.0,703.35,546.05
2018,6,16,14,15,681.5,218.0,3.9,17.25,802.0,744.05,580.74
2018,6,16,14,30,862.0,134.0,4.0,17.1,857.0,770.68,602.87
2018,6,16,14,45,776.0,158.5,4.15,16.95,789.0,697.45,549.53
2018,6,16,15,0,690.0,183.0,4.3,16.8,721.0,627.9,496.88
2018,6,16,15,15,367.5,227.5,4.3,16.8,512.5,438.29,348.23
2018,6,16,15,30,45.0,272.0,4.3,16.8,304.0,281.92,221.9
2018,6,16,15,45,32.0,243.0,4.6,16.45,265.0,245.13,193.85
2018,6,16,16,0,19.0,214.0,4.9,16.1,226.0,212.33,168.33
2018,6,16,16,15,20.5,202.5,5.0,15.85,214.5,200.52,159.39
2018,6,16,16,30,22.0,191.0,5.1,15.6,203.0,188.5,150.13
2018,6,16,16,45,37.0,183.5,5.25,15.4,201.5,180.8,143.98
2018,6,16,17,0,52.0,176.0,5.4,15.2,200.0,174.16,138.35
2018,6,16,17,15,106.5,159.5,5.5,14.95,201.0,162.92,127.12
2018,6,16,17,30,161.0,143.0,5.6,14.7,202.0,149.08,113.2
2018,6,16,17,45,192.5,119.5,5.7,14.45,179.5,117.83,86.28
2018,6,16,18,0,224.0,96.0,5.8,14.2,157.0,87.48,62.6
2018,6,16,18,15,186.0,79.5,5.75,14.05,123.0,62.49,50.01
2018,6,16,18,30,148.0,63.0,5.7,13.9,89.0,50.4,38.86
2018,6,16,18,45,97.5,46.5,5.65,13.7,61.5,37.87,27.1
2018,6,16,19,0,47.0,30.0,5.6,13.5,34.0,26.29,14.39
2018,6,16,19,15,25.5,17.0,5.5,13.45,19.0,16.71,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.4,4.0,3.93,0.0
2018,6,16,19,45,2.0,2.0,5.3,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.65,13.65,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.6,13.7,4.0,4.12,0.0
2018,6,17,5,15,1.0,7.5,3.6,13.8,7.5,7.38,0.0
2018,6,17,5,30,0.0,11.0,3.6,13.9,11.0,10.6,2.95
2018,6,17,5,45,0.0,17.5,3.6,14.0,17.5,16.88,8.53
2018,6,17,6,0,0.0,24.0,3.6,14.1,24.0,23.15,14.06
2018,6,17,6,15,0.0,33.5,3.55,14.2,33.5,32.34,22.01
2018,6,17,6,30,0.0,43.0,3.5,14.3,43.0,41.52,29.89
2018,6,17,6,45,0.0,67.0,3.45,14.4,67.0,64.76,49.59
2018,6,17,7,0,0.0,91.0,3.4,14.5,91.0,88.52,69.45
2018,6,17,7,15,4.0,125.0,3.35,14.65,127.0,124.82,99.51
2018,6,17,7,30,8.0,159.0,3.3,14.8,163.0,161.67,129.53
2018,6,17,7,45,10.5,177.0,3.25,14.9,182.5,181.53,145.27
2018,6,17,8,0,13.0,195.0,3.2,15.0,202.0,201.59,161.03
2018,6,17,8,15,23.0,221.5,3.15,15.15,236.0,236.07,188.37
2018,6,17,8,30,33.0,248.0,3.1,15.3,270.0,277.63,220.91
2018,6,17,8,45,48.5,279.5,3.05,15.45,314.0,323.91,256.83
2018,6,17,9,0,64.0,311.0,3.0,15.6,358.0,371.09,292.85
2018,6,17,9,15,57.5,323.5,2.9,15.75,367.5,379.63,298.06
2018,6,17,9,30,51.0,336.0,2.8,15.9,377.0,387.61,302.97
2018,6,17,9,45,58.5,357.5,2.75,16.05,406.0,417.5,325.01
2018,6,17,10,0,66.0,379.0,2.7,16.2,435.0,447.43,346.76
2018,6,17,10,15,75.0,398.5,2.6,16.4,464.5,476.68,367.67
2018,6,17,10,30,84.0,418.0,2.5,16.6,494.0,505.84,388.27
2018,6,17,10,45,113.5,439.5,2.4,16.85,544.5,564.67,430.73
2018,6,17,11,0,143.0,461.0,2.3,17.1,595.0,615.66,466.62
2018,6,17,11,15,125.5,461.5,2.3,17.3,580.5,597.47,452.04
2018,6,17,11,30,108.0,462.0,2.3,17.5,566.0,572.16,432.94
2018,6,17,11,45,137.0,470.5,2.25,17.65,603.0,613.89,463.16
2018,6,17,12,0,166.0,479.0,2.2,17.8,640.0,648.1,487.32
2018,6,17,12,15,346.5,405.5,2.2,17.95,741.0,751.8,565.79
2018,6,17,12,30,527.0,332.0,2.2,18.1,842.0,849.9,637.49
2018,6,17,12,45,682.0,246.5,2.25,18.2,900.5,901.16,676.01
2018,6,17,13,0,837.0,161.0,2.3,18.3,959.0,942.82,703.94
2018,6,17,13,15,827.5,163.0,2.3,18.35,941.5,914.96,685.12
2018,6,17,13,30,818.0,165.0,2.3,18.4,924.0,884.98,665.53
2018,6,17,13,45,832.0,153.5,2.35,18.45,909.0,859.95,649.68
2018,6,17,14,0,846.0,142.0,2.4,18.5,894.0,830.53,630.67
2018,6,17,14,15,854.5,132.5,2.4,18.45,871.0,797.51,608.92
2018,6,17,14,30,863.0,123.0,2.4,18.4,848.0,761.67,585.05
2018,6,17,14,45,854.5,121.0,2.4,18.4,813.5,718.18,555.43
2018,6,17,15,0,846.0,119.0,2.4,18.4,779.0,673.45,523.02
2018,6,17,15,15,834.0,116.5,2.4,18.4,739.0,623.56,485.74
2018,6,17,15,30,822.0,114.0,2.4,18.4,699.0,574.3,447.94
2018,6,17,15,45,807.5,110.5,2.4,18.2,654.5,522.58,407.56
2018,6,17,16,0,793.0,107.0,2.4,18.0,610.0,471.11,366.16
2018,6,17,16,15,774.0,103.5,2.4,17.85,563.0,418.23,322.4
2018,6,17,16,30,755.0,100.0,2.4,17.7,516.0,366.52,278.37
2018,6,17,16,45,729.5,96.0,2.4,17.55,466.5,313.72,232.64
2018,6,17,17,0,704.0,92.0,2.4,17.4,417.0,260.28,185.89
2018,6,17,17,15,669.5,87.0,2.4,17.15,367.0,209.29,141.69
2018,6,17,17,30,635.0,82.0,2.4,16.9,317.0,161.96,102.0
2018,6,17,17,45,588.0,76.0,2.4,16.65,268.0,116.34,67.64
2018,6,17,18,0,541.0,70.0,2.4,16.4,219.0,76.05,43.48
2018,6,17,18,15,474.0,62.0,2.3,16.1,173.0,44.16,33.48
2018,6,17,18,30,407.0,54.0,2.2,15.8,127.0,40.43,29.89
2018,6,17,18,45,310.5,43.0,2.15,15.5,89.0,32.72,22.54
2018,6,17,19,0,214.0,32.0,2.1,15.2,51.0,24.99,13.47
2018,6,17,19,15,118.5,18.5,2.05,15.05,28.0,18.18,0.0
2018,6,17,19,30,23.0,5.0,2.0,14.9,5.0,4.91,0.0
2018,6,17,19,45,11.5,2.5,1.95,14.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.4,13.7,4.0,4.7,0.0
2018,6,18,5,15,4.0,8.5,1.4,13.9,8.5,8.85,0.0
2018,6,18,5,30,0.0,13.0,1.4,14.1,13.0,12.53,4.53
2018,6,18,5,45,0.0,20.5,1.4,14.35,20.5,19.77,10.97
2018,6,18,6,0,0.0,28.0,1.4,14.6,28.0,27.02,17.33
2018,6,18,6,15,0.0,32.0,1.4,14.8,32.0,30.88,20.75
2018,6,18,6,30,0.0,36.0,1.4,15.0,36.0,34.75,24.08
2018,6,18,6,45,0.0,46.0,1.35,15.2,46.0,44.43,32.25
2018,6,18,7,0,0.0,56.0,1.3,15.4,56.0,54.11,40.31
2018,6,18,7,15,0.0,83.0,1.3,15.65,83.0,80.34,62.07
2018,6,18,7,30,0.0,110.0,1.3,15.9,110.0,107.11,83.88
2018,6,18,7,45,0.0,131.0,1.3,16.15,131.0,127.96,100.49
2018,6,18,8,0,0.0,152.0,1.3,16.4,152.0,148.84,116.89
2018,6,18,8,15,3.5,173.5,1.35,16.65,176.0,172.82,135.69
2018,6,18,8,30,7.0,195.0,1.4,16.9,200.0,197.08,154.48
2018,6,18,8,45,12.5,223.5,1.45,17.15,232.5,230.31,180.13
2018,6,18,9,0,18.0,252.0,1.5,17.4,265.0,263.9,205.67
2018,6,18,9,15,32.0,291.5,1.55,17.65,316.5,323.63,251.07
2018,6,18,9,30,46.0,331.0,1.6,17.9,368.0,377.83,291.31
2018,6,18,9,45,120.0,367.0,1.65,18.1,468.5,492.29,377.29
2018,6,18,10,0,194.0,403.0,1.7,18.3,569.0,601.77,456.56
2018,6,18,10,15,254.0,408.0,1.8,18.45,632.5,674.86,508.53
2018,6,18,10,30,314.0,413.0,1.9,18.6,696.0,741.1,555.3
2018,6,18,10,45,339.0,412.5,1.95,18.75,724.5,767.21,572.92
2018,6,18,11,0,364.0,412.0,2.0,18.9,753.0,792.45,590.23
2018,6,18,11,15,378.5,410.0,2.1,18.95,769.0,804.48,598.96
2018,6,18,11,30,393.0,408.0,2.2,19.0,785.0,815.07,606.86
2018,6,18,11,45,398.5,409.0,2.3,19.1,793.5,822.83,612.37
2018,6,18,12,0,404.0,410.0,2.4,19.2,802.0,823.77,613.44
2018,6,18,12,15,346.0,429.0,2.55,19.2,764.5,775.0,579.26
2018,6,18,12,30,288.0,448.0,2.7,19.2,727.0,730.23,547.57
2018,6,18,12,45,209.0,455.5,2.8,19.2,657.0,651.36,490.7
2018,6,18,13,0,130.0,463.0,2.9,19.2,587.0,578.38,436.96
2018,6,18,13,15,142.5,460.0,2.95,19.15,594.0,581.03,440.12
2018,6,18,13,30,155.0,457.0,3.0,19.1,601.0,582.59,442.07
2018,6,18,13,45,309.0,376.5,3.05,19.05,654.5,629.88,482.08
2018,6,18,14,0,463.0,296.0,3.1,19.0,708.0,667.18,513.9
2018,6,18,14,15,670.5,204.5,3.15,18.9,779.5,723.44,559.85
2018,6,18,14,30,878.0,113.0,3.2,18.8,851.0,763.94,590.84
2018,6,18,14,45,869.5,111.5,3.25,18.65,816.5,720.4,560.76
2018,6,18,15,0,861.0,110.0,3.3,18.5,782.0,675.58,528.72
2018,6,18,15,15,849.5,107.5,3.3,18.5,742.0,626.9,491.74
2018,6,18,15,30,838.0,105.0,3.3,18.5,702.0,577.64,453.41
2018,6,18,15,45,824.5,102.0,3.4,18.2,658.0,524.19,411.63
2018,6,18,16,0,811.0,99.0,3.5,17.9,614.0,472.85,370.07
2018,6,18,16,15,792.5,96.0,3.55,17.7,567.0,419.77,325.65
2018,6,18,16,30,774.0,93.0,3.6,17.5,520.0,367.77,280.87
2018,6,18,16,45,692.0,101.0,3.65,17.3,455.5,304.31,227.37
2018,6,18,17,0,610.0,109.0,3.7,17.1,391.0,251.4,182.58
2018,6,18,17,15,394.5,125.5,3.75,16.85,299.5,186.94,134.54
2018,6,18,17,30,179.0,142.0,3.8,16.6,208.0,151.48,113.34
2018,6,18,17,45,212.5,118.0,3.8,16.3,185.0,119.13,85.74
2018,6,18,18,0,246.0,94.0,3.8,16.0,162.0,87.53,61.35
2018,6,18,18,15,290.0,74.5,3.75,15.7,138.5,54.3,42.48
2018,6,18,18,30,334.0,55.0,3.7,15.4,115.0,40.81,30.26
2018,6,18,18,45,267.5,43.5,3.6,15.1,82.5,33.08,22.89
2018,6,18,19,0,201.0,32.0,3.5,14.8,50.0,24.96,13.58
2018,6,18,19,15,106.0,18.0,3.5,14.65,27.0,17.69,0.0
2018,6,18,19,30,11.0,4.0,3.5,14.5,4.0,3.93,0.0
2018,6,18,19,45,5.5,2.0,3.45,14.35,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,3.1,13.35,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,3.1,13.4,2.0,2.82,0.0
2018,6,19,5,15,4.5,5.5,3.1,13.55,5.5,6.0,0.0
2018,6,19,5,30,0.0,9.0,3.1,13.7,9.0,8.67,1.38
2018,6,19,5,45,0.0,14.0,3.1,13.8,14.0,13.5,5.7
2018,6,19,6,0,0.0,19.0,3.1,13.9,19.0,18.32,9.96
2018,6,19,6,15,0.0,22.5,3.1,14.0,22.5,21.7,12.95
2018,6,19,6,30,0.0,26.0,3.1,14.1,26.0,25.09,15.88
2018,6,19,6,45,0.0,30.5,3.1,14.25,30.5,29.44,19.57
2018,6,19,7,0,0.0,35.0,3.1,14.4,35.0,33.79,23.21
2018,6,19,7,15,0.0,53.5,3.05,14.6,53.5,51.69,38.26
2018,6,19,7,30,0.0,72.0,3.0,14.8,72.0,69.62,53.13
2018,6,19,7,45,0.0,86.5,3.0,15.0,86.5,83.68,64.6
2018,6,19,8,0,0.0,101.0,3.0,15.2,101.0,97.92,76.09
2018,6,19,8,15,0.0,116.0,3.0,15.45,116.0,112.71,87.9
2018,6,19,8,30,0.0,131.0,3.0,15.7,131.0,127.52,99.6
2018,6,19,8,45,1.5,153.5,3.05,15.95,154.5,151.03,118.28
2018,6,19,9,0,3.0,176.0,3.1,16.2,178.0,174.67,136.85
2018,6,19,9,15,6.0,196.5,3.1,16.4,201.0,197.73,154.87
2018,6,19,9,30,9.0,217.0,3.1,16.6,224.0,220.95,172.84
2018,6,19,9,45,12.0,243.5,3.15,16.85,253.5,250.3,195.43
2018,6,19,10,0,15.0,270.0,3.2,17.1,283.0,279.75,217.84
2018,6,19,10,15,25.5,313.5,3.25,17.25,336.0,340.61,264.44
2018,6,19,10,30,36.0,357.0,3.3,17.4,389.0,395.5,305.69
2018,6,19,10,45,41.5,381.0,3.35,17.55,419.0,425.27,327.52
2018,6,19,11,0,47.0,405.0,3.4,17.7,449.0,454.83,349.13
2018,6,19,11,15,44.0,406.0,3.45,17.75,447.5,451.96,346.53
2018,6,19,11,30,41.0,407.0,3.5,17.8,446.0,448.86,343.95
2018,6,19,11,45,43.0,411.0,3.6,17.85,452.5,453.58,347.5
2018,6,19,12,0,45.0,415.0,3.7,17.9,459.0,458.01,350.83
2018,6,19,12,15,57.0,431.0,3.85,17.9,486.5,483.97,370.64
2018,6,19,12,30,69.0,447.0,4.0,17.9,514.0,509.18,389.76
2018,6,19,12,45,93.5,457.5,4.1,17.9,547.5,539.95,413.38
2018,6,19,13,0,118.0,468.0,4.2,17.9,581.0,572.18,437.92
2018,6,19,13,15,124.0,459.5,4.4,17.85,576.5,563.85,432.77
2018,6,19,13,30,130.0,451.0,4.6,17.8,572.0,554.89,427.34
2018,6,19,13,45,263.0,382.0,4.75,17.8,618.5,596.21,463.52
2018,6,19,14,0,396.0,313.0,4.9,17.8,665.0,628.81,492.52
2018,6,19,14,15,611.0,221.0,5.0,17.65,744.0,692.98,546.48
2018,6,19,14,30,826.0,129.0,5.1,17.5,823.0,740.83,585.46
2018,6,19,14,45,787.0,131.5,5.25,17.4,770.5,681.15,542.14
2018,6,19,15,0,748.0,134.0,5.4,17.3,718.0,622.93,497.81
2018,6,19,15,15,797.0,118.5,5.4,17.3,712.0,603.86,482.83
2018,6,19,15,30,846.0,103.0,5.4,17.3,706.0,580.99,463.86
2018,6,19,15,45,831.5,100.5,5.5,16.95,662.0,527.1,420.51
2018,6,19,16,0,817.0,98.0,5.6,16.6,618.0,475.43,377.66
2018,6,19,16,15,723.5,110.5,5.6,16.4,544.5,404.76,318.68
2018,6,19,16,30,630.0,123.0,5.6,16.2,471.0,339.91,264.07
2018,6,19,16,45,543.0,126.0,5.6,15.95,405.5,280.22,213.71
2018,6,19,17,0,456.0,129.0,5.6,15.7,340.0,229.79,171.48
2018,6,19,17,15,424.0,120.5,5.5,15.4,299.0,189.22,136.51
2018,6,19,17,30,392.0,112.0,5.4,15.1,258.0,152.05,105.47
2018,6,19,17,45,387.5,97.0,5.3,14.8,223.0,115.74,76.12
2018,6,19,18,0,383.0,82.0,5.2,14.5,188.0,80.2,51.52
2018,6,19,18,15,334.0,69.5,5.1,14.25,148.5,50.38,39.26
2018,6,19,18,30,285.0,57.0,5.0,14.0,109.0,42.34,31.79
2018,6,19,18,45,195.5,43.5,4.85,13.7,74.0,33.03,22.99
2018,6,19,19,0,106.0,30.0,4.7,13.4,39.0,24.95,13.78
2018,6,19,19,15,59.5,16.5,4.6,13.3,21.0,13.99,0.0
2018,6,19,19,30,13.0,3.0,4.5,13.2,3.0,2.95,0.0
2018,6,19,19,45,6.5,1.5,4.4,13.1,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,20,4,45,1.5,1.0,4.0,12.35,1.0,0.0,0.0
2018,6,20,5,0,3.0,2.0,4.1,12.5,2.0,2.25,0.0
2018,6,20,5,15,1.5,6.5,4.15,12.65,6.5,6.48,0.0
2018,6,20,5,30,0.0,11.0,4.2,12.8,11.0,10.6,2.96
2018,6,20,5,45,0.0,17.5,4.2,13.0,17.5,16.88,8.57
2018,6,20,6,0,0.0,24.0,4.2,13.2,24.0,23.15,14.11
2018,6,20,6,15,0.0,28.0,4.2,13.35,28.0,27.02,17.53
2018,6,20,6,30,0.0,32.0,4.2,13.5,32.0,30.89,20.88
2018,6,20,6,45,0.0,40.5,4.15,13.7,40.5,39.11,27.88
2018,6,20,7,0,0.0,49.0,4.1,13.9,49.0,47.33,34.78
2018,6,20,7,15,0.0,80.5,4.1,14.1,80.5,77.86,60.42
2018,6,20,7,30,0.0,112.0,4.1,14.3,112.0,109.12,86.26
2018,6,20,7,45,0.0,131.5,4.1,14.5,131.5,128.47,101.87
2018,6,20,8,0,0.0,151.0,4.1,14.7,151.0,147.83,117.34
2018,6,20,8,15,1.5,163.0,4.15,14.9,164.0,160.76,127.45
2018,6,20,8,30,3.0,175.0,4.2,15.1,177.0,173.81,137.61
2018,6,20,8,45,8.0,203.5,4.2,15.35,209.5,206.42,163.51
2018,6,20,9,0,13.0,232.0,4.2,15.6,242.0,239.39,189.34
2018,6,20,9,15,24.0,275.5,4.25,15.75,294.5,293.13,231.51
2018,6,20,9,30,35.0,319.0,4.3,15.9,347.0,355.3,279.5
2018,6,20,9,45,52.0,349.0,4.35,16.1,392.5,402.52,315.58
2018,6,20,10,0,69.0,379.0,4.4,16.3,438.0,450.24,351.63
2018,6,20,10,15,100.5,408.0,4.5,16.4,497.0,511.2,398.03
2018,6,20,10,30,132.0,437.0,4.6,16.5,556.0,580.34,449.76
2018,6,20,10,45,139.5,448.0,4.7,16.65,576.5,599.23,463.22
2018,6,20,11,0,147.0,459.0,4.8,16.8,597.0,617.59,476.49
2018,6,20,11,15,176.5,464.5,4.95,16.85,632.5,651.68,502.53
2018,6,20,11,30,206.0,470.0,5.1,16.9,668.0,685.08,527.91
2018,6,20,11,45,253.5,462.5,5.25,16.95,707.5,727.82,560.73
2018,6,20,12,0,301.0,455.0,5.4,17.0,747.0,762.98,587.99
2018,6,20,12,15,300.0,456.0,5.5,16.95,747.0,757.1,583.97
2018,6,20,12,30,299.0,457.0,5.6,16.9,747.0,750.04,579.3
2018,6,20,12,45,345.5,434.0,5.7,16.9,766.0,763.36,591.22
2018,6,20,13,0,392.0,411.0,5.8,16.9,785.0,774.05,601.11
2018,6,20,13,15,374.0,411.0,5.85,16.85,763.0,745.6,580.19
2018,6,20,13,30,356.0,411.0,5.9,16.8,741.0,716.86,559.1
2018,6,20,13,45,385.5,384.0,5.95,16.75,733.5,702.57,550.28
2018,6,20,14,0,415.0,357.0,6.0,16.7,726.0,686.26,539.74
2018,6,20,14,15,536.0,286.0,6.0,16.65,747.0,696.46,551.42
2018,6,20,14,30,657.0,215.0,6.0,16.6,768.0,696.66,555.0
2018,6,20,14,45,715.5,180.5,6.0,16.55,759.5,676.8,541.17
2018,6,20,15,0,774.0,146.0,6.0,16.5,751.0,652.0,523.01
2018,6,20,15,15,828.0,121.0,6.0,16.5,738.0,625.93,502.73
2018,6,20,15,30,882.0,96.0,6.0,16.5,725.0,595.68,478.2
2018,6,20,15,45,869.0,93.0,5.95,16.3,680.0,542.79,434.7
2018,6,20,16,0,856.0,90.0,5.9,16.1,635.0,489.85,390.09
2018,6,20,16,15,839.0,87.0,5.85,15.9,587.0,435.41,343.13
2018,6,20,16,30,822.0,84.0,5.8,15.7,539.0,378.59,293.16
2018,6,20,16,45,675.0,101.0,5.75,15.55,451.0,300.12,227.42
2018,6,20,17,0,528.0,118.0,5.7,15.4,363.0,238.96,177.07
2018,6,20,17,15,398.5,120.0,5.65,15.15,292.5,183.84,133.22
2018,6,20,17,30,269.0,122.0,5.6,14.9,222.0,145.82,105.72
2018,6,20,17,45,238.0,110.5,5.5,14.65,189.0,116.27,82.89
2018,6,20,18,0,207.0,99.0,5.4,14.4,156.0,89.97,64.82
2018,6,20,18,15,162.0,82.0,5.3,14.2,121.0,64.28,51.59
2018,6,20,18,30,117.0,65.0,5.2,14.0,86.0,54.89,42.84
2018,6,20,18,45,75.0,47.5,5.1,13.75,59.5,40.78,29.7
2018,6,20,19,0,33.0,30.0,5.0,13.5,33.0,26.37,14.97
2018,6,20,19,15,20.5,16.5,5.0,13.4,18.0,14.8,0.0
2018,6,20,19,30,8.0,3.0,5.0,13.3,3.0,2.95,0.0
2018,6,20,19,45,4.0,1.5,4.95,13.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.55,12.5,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,4.6,12.6,4.0,5.34,0.0
2018,6,21,5,15,7.5,8.0,4.65,12.75,8.0,8.86,0.0
2018,6,21,5,30,0.0,12.0,4.7,12.9,12.0,11.57,3.73
2018,6,21,5,45,0.0,19.5,4.7,13.05,19.5,18.81,10.18
2018,6,21,6,0,0.0,27.0,4.7,13.2,27.0,26.05,16.57
2018,6,21,6,15,0.0,31.5,4.7,13.4,31.5,30.4,20.42
2018,6,21,6,30,0.0,36.0,4.7,13.6,36.0,34.75,24.18
2018,6,21,6,45,0.0,48.5,4.65,13.75,48.5,46.85,34.47
2018,6,21,7,0,0.0,61.0,4.6,13.9,61.0,58.95,44.64
2018,6,21,7,15,1.0,99.5,4.6,14.15,100.0,97.37,76.82
2018,6,21,7,30,2.0,138.0,4.6,14.4,139.0,136.58,109.1
2018,6,21,7,45,5.0,159.5,4.55,14.65,162.5,160.06,128.0
2018,6,21,8,0,8.0,181.0,4.5,14.9,186.0,183.8,146.89
2018,6,21,8,15,10.0,197.5,4.5,15.15,204.0,201.95,161.04
2018,6,21,8,30,12.0,214.0,4.5,15.4,222.0,220.23,175.17
2018,6,21,8,45,11.0,215.5,4.5,15.6,223.0,220.98,175.14
2018,6,21,9,0,10.0,217.0,4.5,15.8,224.0,221.71,175.14
2018,6,21,9,15,10.0,220.5,4.45,16.05,228.0,225.28,177.42
2018,6,21,9,30,10.0,224.0,4.4,16.3,232.0,228.86,179.71
2018,6,21,9,45,15.5,261.5,4.35,16.5,274.5,271.62,213.02
2018,6,21,10,0,21.0,299.0,4.3,16.7,317.0,314.62,245.99
2018,6,21,10,15,32.0,339.0,4.25,16.85,367.5,373.25,290.73
2018,6,21,10,30,43.0,379.0,4.2,17.0,418.0,425.14,329.61
2018,6,21,10,45,78.0,416.0,4.15,17.2,488.5,497.62,384.3
2018,6,21,11,0,113.0,453.0,4.1,17.4,559.0,577.48,443.19
2018,6,21,11,15,149.5,463.5,4.2,17.5,605.5,623.63,477.48
