Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,3.7,14.45,2.0,1.97,0.0
2018,7,31,5,30,0.0,4.0,3.7,14.7,4.0,3.93,0.0
2018,7,31,5,45,0.0,9.0,3.7,14.95,9.0,8.67,0.83
2018,7,31,6,0,0.0,14.0,3.7,15.2,14.0,13.5,5.51
2018,7,31,6,15,0.0,21.0,3.65,15.45,21.0,20.26,11.43
2018,7,31,6,30,0.0,28.0,3.6,15.7,28.0,27.02,17.31
2018,7,31,6,45,0.0,47.0,3.55,15.95,47.0,45.4,32.95
2018,7,31,7,0,0.0,66.0,3.5,16.2,66.0,63.8,48.43
2018,7,31,7,15,0.0,78.0,3.45,16.4,78.0,75.59,58.18
2018,7,31,7,30,0.0,90.0,3.4,16.6,90.0,87.41,67.8
2018,7,31,7,45,0.0,106.5,3.4,16.8,106.5,103.76,81.04
2018,7,31,8,0,0.0,123.0,3.4,17.0,123.0,120.13,94.12
2018,7,31,8,15,0.0,138.0,3.35,17.25,138.0,135.0,105.79
2018,7,31,8,30,0.0,153.0,3.3,17.5,153.0,149.87,117.35
2018,7,31,8,45,2.0,169.0,3.25,17.75,170.5,167.32,130.95
2018,7,31,9,0,4.0,185.0,3.2,18.0,188.0,184.92,144.52
2018,7,31,9,15,7.0,205.5,3.2,18.2,211.0,208.04,162.43
2018,7,31,9,30,10.0,226.0,3.2,18.4,234.0,231.32,180.28
2018,7,31,9,45,12.0,244.0,3.2,18.65,253.5,251.29,195.32
2018,7,31,10,0,14.0,262.0,3.2,18.9,273.0,271.31,210.28
2018,7,31,10,15,17.0,281.0,3.3,19.05,295.0,293.29,226.85
2018,7,31,10,30,20.0,300.0,3.4,19.2,317.0,315.29,243.33
2018,7,31,10,45,26.5,329.0,3.45,19.35,352.5,358.5,275.82
2018,7,31,11,0,33.0,358.0,3.5,19.5,388.0,394.36,302.41
2018,7,31,11,15,30.5,358.0,3.6,19.6,386.0,391.12,299.51
2018,7,31,11,30,28.0,358.0,3.7,19.7,384.0,387.72,296.68
2018,7,31,11,45,29.5,363.5,3.8,19.8,391.0,393.75,301.11
2018,7,31,12,0,31.0,369.0,3.9,19.9,398.0,399.56,305.37
2018,7,31,12,15,32.5,372.0,4.05,19.9,402.5,402.58,307.78
2018,7,31,12,30,34.0,375.0,4.2,19.9,407.0,405.36,310.04
2018,7,31,12,45,40.5,389.5,4.35,19.9,427.5,424.11,324.5
2018,7,31,13,0,47.0,404.0,4.5,19.9,448.0,442.26,338.49
2018,7,31,13,15,45.5,395.5,4.6,19.85,437.5,429.79,329.48
2018,7,31,13,30,44.0,387.0,4.7,19.8,427.0,417.3,320.55
2018,7,31,13,45,105.5,366.5,4.8,19.7,459.0,448.7,347.04
2018,7,31,14,0,167.0,346.0,4.9,19.6,491.0,473.41,368.16
2018,7,31,14,15,498.5,240.5,5.0,19.5,653.0,624.29,490.76
2018,7,31,14,30,830.0,135.0,5.1,19.4,815.0,747.48,587.13
2018,7,31,14,45,823.0,131.0,5.15,19.25,780.5,703.36,555.08
2018,7,31,15,0,816.0,127.0,5.2,19.1,746.0,657.89,520.9
2018,7,31,15,15,802.5,124.5,5.2,19.1,706.0,608.73,482.58
2018,7,31,15,30,789.0,122.0,5.2,19.1,666.0,559.23,443.12
2018,7,31,15,45,776.5,116.5,5.3,18.7,622.0,507.31,401.71
2018,7,31,16,0,764.0,111.0,5.4,18.3,578.0,455.44,359.02
2018,7,31,16,15,634.0,127.0,5.4,18.0,493.0,373.23,291.76
2018,7,31,16,30,504.0,143.0,5.4,17.7,408.0,306.15,236.62
2018,7,31,16,45,478.5,135.0,5.4,17.4,366.0,261.89,198.31
2018,7,31,17,0,453.0,127.0,5.4,17.1,324.0,220.11,161.88
2018,7,31,17,15,382.5,121.5,5.35,16.8,273.0,174.54,124.67
2018,7,31,17,30,312.0,116.0,5.3,16.5,222.0,140.37,98.65
2018,7,31,17,45,300.0,97.5,5.25,16.15,185.0,100.27,67.58
2018,7,31,18,0,288.0,79.0,5.2,15.8,148.0,65.5,45.17
2018,7,31,18,15,274.0,63.0,5.15,15.6,116.0,46.74,35.53
2018,7,31,18,30,260.0,47.0,5.1,15.4,84.0,35.64,25.23
2018,7,31,18,45,171.0,32.0,5.0,15.2,52.5,24.76,14.14
2018,7,31,19,0,82.0,17.0,4.9,15.0,21.0,13.32,0.0
2018,7,31,19,15,41.0,8.5,4.85,14.9,10.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.7,14.45,1.0,0.98,0.0
2018,8,1,5,30,0.0,2.0,3.7,14.7,2.0,1.97,0.0
2018,8,1,5,45,0.0,4.0,3.75,14.95,4.0,3.85,0.0
2018,8,1,6,0,0.0,6.0,3.8,15.2,6.0,5.78,0.0
2018,8,1,6,15,0.0,9.0,3.7,15.45,9.0,8.67,1.66
2018,8,1,6,30,0.0,12.0,3.6,15.7,12.0,11.57,4.18
2018,8,1,6,45,0.0,26.0,3.55,15.95,26.0,25.09,15.72
2018,8,1,7,0,0.0,40.0,3.5,16.2,40.0,38.62,27.19
2018,8,1,7,15,0.0,55.0,3.4,16.45,55.0,53.14,39.34
2018,8,1,7,30,0.0,70.0,3.3,16.7,70.0,67.67,51.34
2018,8,1,7,45,0.0,83.0,3.25,16.95,83.0,80.28,61.57
2018,8,1,8,0,0.0,96.0,3.2,17.2,96.0,93.09,71.86
2018,8,1,8,15,0.5,121.5,3.2,17.5,122.0,118.77,92.54
2018,8,1,8,30,1.0,147.0,3.2,17.8,148.0,144.58,113.02
2018,8,1,8,45,2.5,165.5,3.2,18.1,167.5,164.2,128.31
2018,8,1,9,0,4.0,184.0,3.2,18.4,187.0,183.93,143.54
2018,8,1,9,15,7.0,203.0,3.35,18.6,208.5,205.54,160.27
2018,8,1,9,30,10.0,222.0,3.5,18.8,230.0,227.3,176.99
2018,8,1,9,45,12.5,241.0,3.6,19.05,251.0,248.74,193.26
2018,8,1,10,0,15.0,260.0,3.7,19.3,272.0,270.24,209.47
2018,8,1,10,15,20.5,290.0,3.85,19.4,307.0,305.75,236.58
2018,8,1,10,30,26.0,320.0,4.0,19.5,342.0,349.16,269.39
2018,8,1,10,45,36.0,353.5,4.2,19.65,385.5,393.32,302.61
2018,8,1,11,0,46.0,387.0,4.4,19.8,429.0,437.38,335.57
2018,8,1,11,15,44.0,390.0,4.5,19.8,430.5,437.64,335.43
2018,8,1,11,30,42.0,393.0,4.6,19.8,432.0,437.67,335.32
2018,8,1,11,45,42.5,398.5,4.75,19.8,438.0,442.51,339.02
2018,8,1,12,0,43.0,404.0,4.9,19.8,444.0,447.07,342.54
2018,8,1,12,15,44.0,405.0,5.0,19.8,446.0,447.27,342.82
2018,8,1,12,30,45.0,406.0,5.1,19.8,448.0,447.21,342.96
2018,8,1,12,45,44.0,401.5,5.15,19.75,442.5,439.48,337.35
2018,8,1,13,0,43.0,397.0,5.2,19.7,437.0,431.64,331.7
2018,8,1,13,15,39.5,383.0,5.25,19.65,419.5,412.06,317.19
2018,8,1,13,30,36.0,369.0,5.3,19.6,402.0,392.67,302.81
2018,8,1,13,45,98.5,341.5,5.3,19.55,427.5,418.47,325.2
2018,8,1,14,0,161.0,314.0,5.3,19.5,453.0,437.56,342.15
2018,8,1,14,15,531.0,206.0,5.35,19.35,643.5,616.27,487.62
2018,8,1,14,30,901.0,98.0,5.4,19.2,834.0,763.24,600.55
2018,8,1,14,45,893.5,96.0,5.4,19.1,799.5,718.41,567.89
2018,8,1,15,0,886.0,94.0,5.4,19.0,765.0,672.06,533.68
2018,8,1,15,15,874.5,92.5,5.4,19.0,724.5,622.44,494.76
2018,8,1,15,30,863.0,91.0,5.4,19.0,684.0,572.09,454.35
2018,8,1,15,45,848.5,88.0,5.45,18.55,638.5,518.31,411.08
2018,8,1,16,0,834.0,85.0,5.5,18.1,593.0,464.6,366.5
2018,8,1,16,15,814.5,82.5,5.5,17.85,544.5,406.87,317.14
2018,8,1,16,30,795.0,80.0,5.5,17.6,496.0,352.75,269.38
2018,8,1,16,45,768.5,77.0,5.55,17.3,445.0,297.44,220.0
2018,8,1,17,0,742.0,74.0,5.6,17.0,394.0,244.51,172.25
2018,8,1,17,15,692.5,72.0,5.6,16.65,340.0,190.8,125.59
2018,8,1,17,30,643.0,70.0,5.6,16.3,286.0,139.53,83.63
2018,8,1,17,45,529.0,68.5,5.6,15.95,226.0,91.96,52.2
2018,8,1,18,0,415.0,67.0,5.6,15.6,166.0,57.77,37.26
2018,8,1,18,15,338.0,55.5,5.55,15.35,123.5,40.92,30.43
2018,8,1,18,30,261.0,44.0,5.5,15.1,81.0,33.29,23.17
2018,8,1,18,45,174.5,30.0,5.45,14.9,50.5,23.18,12.62
2018,8,1,19,0,88.0,16.0,5.4,14.7,20.0,12.54,0.0
2018,8,1,19,15,44.0,8.0,5.35,14.6,10.0,7.86,0.0
2018,8,1,19,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,1.0,4.3,13.85,1.0,0.0,0.0
2018,8,2,5,30,0.0,2.0,4.4,14.1,2.0,1.97,0.0
2018,8,2,5,45,0.0,4.5,4.45,14.3,4.5,4.33,0.0
2018,8,2,6,0,0.0,7.0,4.5,14.5,7.0,6.74,0.0
2018,8,2,6,15,0.0,11.0,4.5,14.75,11.0,10.6,3.29
2018,8,2,6,30,0.0,15.0,4.5,15.0,15.0,14.46,6.67
2018,8,2,6,45,0.0,34.0,4.45,15.2,34.0,32.82,22.35
2018,8,2,7,0,0.0,53.0,4.4,15.4,53.0,51.2,37.94
2018,8,2,7,15,0.0,65.0,4.45,15.65,65.0,62.82,47.63
2018,8,2,7,30,0.0,77.0,4.5,15.9,77.0,74.46,57.2
2018,8,2,7,45,0.0,87.5,4.55,16.2,87.5,84.75,65.51
2018,8,2,8,0,0.0,98.0,4.6,16.5,98.0,95.09,73.76
2018,8,2,8,15,0.0,110.5,4.7,16.7,110.5,107.43,83.6
2018,8,2,8,30,0.0,123.0,4.8,16.9,123.0,119.79,93.37
2018,8,2,8,45,1.0,145.0,4.85,17.15,145.5,142.43,111.42
2018,8,2,9,0,2.0,167.0,4.9,17.4,168.0,165.19,129.37
2018,8,2,9,15,4.5,185.5,4.95,17.55,188.5,185.78,145.55
2018,8,2,9,30,7.0,204.0,5.0,17.7,209.0,206.52,161.72
2018,8,2,9,45,9.5,224.5,5.05,17.85,232.0,229.38,179.47
2018,8,2,10,0,12.0,245.0,5.1,18.0,255.0,252.32,197.16
2018,8,2,10,15,21.5,288.5,5.15,18.1,307.0,305.21,238.33
2018,8,2,10,30,31.0,332.0,5.2,18.2,359.0,366.56,285.4
2018,8,2,10,45,45.5,368.0,5.25,18.35,408.5,417.8,324.36
2018,8,2,11,0,60.0,404.0,5.3,18.5,458.0,468.99,362.87
2018,8,2,11,15,58.0,410.0,5.3,18.55,463.0,472.34,364.77
2018,8,2,11,30,56.0,416.0,5.3,18.6,468.0,475.37,366.63
2018,8,2,11,45,59.0,423.0,5.35,18.65,478.0,484.07,373.07
2018,8,2,12,0,62.0,430.0,5.4,18.7,488.0,492.4,379.25
2018,8,2,12,15,72.0,437.5,5.4,18.7,505.0,507.63,390.91
2018,8,2,12,30,82.0,445.0,5.4,18.7,522.0,522.22,402.07
2018,8,2,12,45,96.5,448.0,5.45,18.75,538.0,535.78,412.71
2018,8,2,13,0,111.0,451.0,5.5,18.8,554.0,552.3,425.52
2018,8,2,13,15,165.0,441.5,5.5,18.75,592.0,586.39,452.96
2018,8,2,13,30,219.0,432.0,5.5,18.7,630.0,617.29,477.75
2018,8,2,13,45,376.5,362.5,5.55,18.65,692.5,675.62,526.41
2018,8,2,14,0,534.0,293.0,5.6,18.6,755.0,723.14,566.2
2018,8,2,14,15,725.0,195.0,5.55,18.5,799.5,755.74,595.36
2018,8,2,14,30,916.0,97.0,5.5,18.4,844.0,772.29,608.9
2018,8,2,14,45,909.0,94.5,5.5,18.3,808.5,726.66,576.2
2018,8,2,15,0,902.0,92.0,5.5,18.2,773.0,679.43,541.29
2018,8,2,15,15,890.5,90.5,5.5,18.2,732.0,629.03,501.62
2018,8,2,15,30,879.0,89.0,5.5,18.2,691.0,577.87,460.4
2018,8,2,15,45,865.5,86.5,5.45,17.9,646.0,524.24,416.59
2018,8,2,16,0,852.0,84.0,5.4,17.6,601.0,470.54,371.46
2018,8,2,16,15,833.0,81.5,5.45,17.4,552.0,414.78,323.46
2018,8,2,16,30,814.0,79.0,5.5,17.2,503.0,357.07,272.7
2018,8,2,16,45,787.5,76.0,5.55,17.0,451.5,300.7,222.19
2018,8,2,17,0,761.0,73.0,5.6,16.8,400.0,246.71,173.34
2018,8,2,17,15,700.0,72.5,5.65,16.5,342.5,191.21,125.57
2018,8,2,17,30,639.0,72.0,5.7,16.2,285.0,139.34,83.71
2018,8,2,17,45,559.0,67.0,5.75,15.9,230.0,91.65,51.12
2018,8,2,18,0,479.0,62.0,5.8,15.6,175.0,53.16,33.17
2018,8,2,18,15,418.0,51.5,5.7,15.35,132.5,37.6,27.49
2018,8,2,18,30,357.0,41.0,5.6,15.1,90.0,31.23,21.34
2018,8,2,18,45,247.5,29.5,5.5,14.9,57.0,23.37,12.44
2018,8,2,19,0,138.0,18.0,5.4,14.7,24.0,17.69,0.0
2018,8,2,19,15,69.0,9.0,5.25,14.6,12.0,8.85,0.0
2018,8,2,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,3,5,15,4.5,3.0,3.9,13.9,3.0,0.0,0.0
2018,8,3,5,30,9.0,6.0,4.0,14.2,6.0,7.17,0.0
2018,8,3,5,45,4.5,12.5,4.05,14.5,12.5,13.03,3.4
2018,8,3,6,0,0.0,19.0,4.1,14.8,19.0,18.33,9.44
2018,8,3,6,15,0.0,29.0,4.0,15.05,29.0,27.99,17.92
2018,8,3,6,30,0.0,39.0,3.9,15.3,39.0,37.66,26.33
2018,8,3,6,45,0.0,56.0,3.8,15.55,56.0,54.11,40.37
2018,8,3,7,0,0.0,73.0,3.7,15.8,73.0,70.9,54.5
2018,8,3,7,15,0.0,87.5,3.6,16.0,87.5,85.24,66.37
2018,8,3,7,30,0.0,102.0,3.5,16.2,102.0,99.58,78.06
2018,8,3,7,45,0.0,116.5,3.35,16.45,116.5,113.93,89.57
2018,8,3,8,0,0.0,131.0,3.2,16.7,131.0,128.29,100.92
2018,8,3,8,15,3.0,155.5,3.15,17.0,157.5,154.92,122.19
2018,8,3,8,30,6.0,180.0,3.1,17.3,184.0,181.83,143.36
2018,8,3,8,45,10.0,203.5,3.05,17.55,210.5,208.73,164.32
2018,8,3,9,0,14.0,227.0,3.0,17.8,237.0,235.9,185.23
2018,8,3,9,15,20.5,253.5,3.0,18.15,268.5,268.48,210.15
2018,8,3,9,30,27.0,280.0,3.0,18.5,300.0,309.01,240.84
2018,8,3,9,45,44.5,317.0,3.0,18.8,352.0,363.88,282.42
2018,8,3,10,0,62.0,354.0,3.0,19.1,404.0,419.38,323.68
2018,8,3,10,15,104.0,383.0,3.0,19.35,471.0,490.0,376.47
2018,8,3,10,30,146.0,412.0,3.0,19.6,538.0,569.99,434.78
2018,8,3,10,45,167.0,426.0,3.0,19.85,573.5,605.6,459.66
2018,8,3,11,0,188.0,440.0,3.0,20.1,609.0,640.86,484.28
2018,8,3,11,15,146.0,442.0,3.05,20.3,574.5,600.61,453.41
2018,8,3,11,30,104.0,444.0,3.1,20.5,540.0,552.04,416.89
2018,8,3,11,45,86.0,439.5,3.15,20.7,519.5,527.84,398.67
2018,8,3,12,0,68.0,435.0,3.2,20.9,499.0,503.47,380.17
2018,8,3,12,15,83.0,444.5,3.4,21.0,522.5,525.52,396.99
2018,8,3,12,30,98.0,454.0,3.6,21.1,546.0,546.74,412.96
2018,8,3,12,45,112.5,454.0,3.75,21.2,559.0,561.56,424.24
2018,8,3,13,0,127.0,454.0,3.9,21.3,572.0,570.1,431.1
2018,8,3,13,15,170.0,444.5,4.1,21.3,599.5,593.8,450.27
2018,8,3,13,30,213.0,435.0,4.3,21.3,627.0,614.87,467.37
2018,8,3,13,45,286.5,401.0,4.45,21.3,652.5,636.76,486.23
2018,8,3,14,0,360.0,367.0,4.6,21.3,678.0,651.14,499.54
2018,8,3,14,15,566.0,270.0,4.75,21.25,739.5,703.51,543.99
2018,8,3,14,30,772.0,173.0,4.9,21.2,801.0,738.54,574.76
2018,8,3,14,45,760.5,170.0,5.05,21.1,766.0,693.63,541.95
2018,8,3,15,0,749.0,167.0,5.2,21.0,731.0,648.16,508.31
2018,8,3,15,15,734.0,163.0,5.2,21.0,690.5,599.04,470.43
2018,8,3,15,30,719.0,159.0,5.2,21.0,650.0,549.88,431.7
2018,8,3,15,45,703.0,152.5,5.35,20.7,605.5,498.09,390.84
2018,8,3,16,0,687.0,146.0,5.5,20.4,561.0,446.86,349.2
2018,8,3,16,15,669.5,137.5,5.5,20.15,514.0,393.97,304.88
2018,8,3,16,30,652.0,129.0,5.5,19.9,467.0,342.26,260.47
2018,8,3,16,45,627.0,120.0,5.5,19.6,417.5,289.28,214.5
2018,8,3,17,0,602.0,111.0,5.5,19.3,368.0,238.71,170.25
2018,8,3,17,15,565.5,102.0,5.5,18.95,318.0,188.65,127.58
2018,8,3,17,30,529.0,93.0,5.5,18.6,268.0,142.69,90.46
2018,8,3,17,45,480.0,82.5,5.5,18.2,220.0,98.71,59.7
2018,8,3,18,0,431.0,72.0,5.5,17.8,172.0,59.82,39.81
2018,8,3,18,15,356.0,59.0,5.4,17.5,128.0,43.92,32.71
2018,8,3,18,30,281.0,46.0,5.3,17.2,84.0,35.14,24.41
2018,8,3,18,45,184.5,31.0,5.2,16.85,51.5,24.18,12.5
2018,8,3,19,0,88.0,16.0,5.1,16.5,19.0,15.73,0.0
2018,8,3,19,15,44.0,8.0,4.9,16.4,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,5,15,26.0,6.0,3.05,14.55,7.0,0.0,0.0
2018,8,4,5,30,52.0,12.0,3.1,14.8,14.0,19.08,0.0
2018,8,4,5,45,124.0,30.0,3.2,15.0,43.5,60.55,31.69
2018,8,4,6,0,196.0,48.0,3.3,15.2,73.0,108.94,76.95
2018,8,4,6,15,189.0,62.0,3.25,15.45,95.0,128.62,97.02
2018,8,4,6,30,182.0,76.0,3.2,15.7,117.0,151.07,118.42
2018,8,4,6,45,98.5,94.0,3.2,15.95,117.0,141.24,112.64
2018,8,4,7,0,15.0,112.0,3.2,16.2,117.0,118.47,94.15
2018,8,4,7,15,14.5,128.5,3.2,16.55,134.0,135.24,107.87
2018,8,4,7,30,14.0,145.0,3.2,16.9,151.0,151.95,121.2
2018,8,4,7,45,13.5,160.0,3.2,17.25,166.5,167.04,132.96
2018,8,4,8,0,13.0,175.0,3.2,17.6,182.0,182.08,144.5
2018,8,4,8,15,16.0,194.0,3.3,18.05,203.0,203.67,161.19
2018,8,4,8,30,19.0,213.0,3.4,18.5,224.0,225.47,177.84
2018,8,4,8,45,26.0,238.5,3.45,18.9,255.0,257.3,202.31
2018,8,4,9,0,33.0,264.0,3.5,19.3,286.0,297.07,232.58
2018,8,4,9,15,49.5,296.5,3.55,19.6,332.0,345.91,269.78
2018,8,4,9,30,66.0,329.0,3.6,19.9,378.0,395.55,306.99
2018,8,4,9,45,95.0,355.5,3.65,20.2,430.0,450.67,348.26
2018,8,4,10,0,124.0,382.0,3.7,20.5,482.0,515.28,395.75
2018,8,4,10,15,146.0,400.0,3.8,20.75,522.0,556.39,425.44
2018,8,4,10,30,168.0,418.0,3.9,21.0,562.0,597.6,455.0
2018,8,4,10,45,176.5,429.5,4.0,21.2,584.5,618.61,469.52
2018,8,4,11,0,185.0,441.0,4.1,21.4,607.0,638.99,483.65
2018,8,4,11,15,213.0,444.0,4.25,21.45,638.5,669.04,505.87
2018,8,4,11,30,241.0,447.0,4.4,21.5,670.0,705.49,532.45
2018,8,4,11,45,271.0,444.0,4.55,21.55,696.5,729.09,550.31
2018,8,4,12,0,301.0,441.0,4.7,21.6,723.0,751.31,567.26
2018,8,4,12,15,291.5,444.0,4.9,21.55,717.0,739.5,559.38
2018,8,4,12,30,282.0,447.0,5.1,21.5,711.0,726.64,550.88
2018,8,4,12,45,266.0,446.0,5.25,21.45,693.5,702.76,534.12
2018,8,4,13,0,250.0,445.0,5.4,21.4,676.0,678.46,516.96
2018,8,4,13,15,367.5,384.0,5.5,21.3,717.5,714.88,548.38
2018,8,4,13,30,485.0,323.0,5.6,21.2,759.0,747.81,576.64
2018,8,4,13,45,694.5,219.0,5.75,21.1,826.0,806.21,625.96
2018,8,4,14,0,904.0,115.0,5.9,21.0,893.0,847.47,657.24
2018,8,4,14,15,905.0,109.5,5.95,20.85,866.0,809.7,631.11
2018,8,4,14,30,906.0,104.0,6.0,20.7,839.0,769.4,603.25
2018,8,4,14,45,897.5,102.5,6.1,20.55,804.0,723.93,571.44
2018,8,4,15,0,889.0,101.0,6.2,20.4,769.0,677.01,536.66
2018,8,4,15,15,877.5,99.0,6.2,20.4,728.0,626.56,496.98
2018,8,4,15,30,866.0,97.0,6.2,20.4,687.0,575.38,455.8
2018,8,4,15,45,849.5,95.0,6.2,20.05,640.5,521.17,411.8
2018,8,4,16,0,833.0,93.0,6.2,19.7,594.0,464.85,364.94
2018,8,4,16,15,810.5,90.0,6.1,19.45,544.0,407.82,316.03
2018,8,4,16,30,788.0,87.0,6.0,19.2,494.0,352.26,267.21
2018,8,4,16,45,758.5,84.0,5.95,18.95,442.0,296.38,217.55
2018,8,4,17,0,729.0,81.0,5.9,18.7,390.0,243.25,170.03
2018,8,4,17,15,687.5,77.0,5.8,18.35,337.5,187.14,121.62
2018,8,4,17,30,646.0,73.0,5.7,18.0,285.0,138.14,81.91
2018,8,4,17,45,586.5,67.0,5.6,17.65,233.5,90.87,49.79
2018,8,4,18,0,527.0,61.0,5.5,17.3,182.0,50.53,32.0
2018,8,4,18,15,444.0,51.5,5.3,16.95,135.5,38.05,27.64
2018,8,4,18,30,361.0,42.0,5.1,16.6,89.0,32.67,22.31
2018,8,4,18,45,240.0,29.5,4.95,16.25,55.0,23.83,11.75
2018,8,4,19,0,119.0,17.0,4.8,15.9,21.0,16.71,0.0
2018,8,4,19,15,59.5,8.5,4.7,15.8,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,5,15,13.0,2.5,3.6,14.3,3.0,0.0,0.0
2018,8,5,5,30,26.0,5.0,3.7,14.6,6.0,8.52,0.0
2018,8,5,5,45,22.0,6.5,3.8,14.9,8.0,11.88,1.52
2018,8,5,6,0,18.0,8.0,3.9,15.2,10.0,13.69,5.01
2018,8,5,6,15,9.0,11.0,3.85,15.45,12.0,13.42,5.42
2018,8,5,6,30,0.0,14.0,3.8,15.7,14.0,13.5,5.81
2018,8,5,6,45,0.0,32.0,3.8,15.95,32.0,30.88,20.64
2018,8,5,7,0,0.0,50.0,3.8,16.2,50.0,48.3,35.37
2018,8,5,7,15,0.0,66.5,3.7,16.4,66.5,64.28,48.73
2018,8,5,7,30,0.0,83.0,3.6,16.6,83.0,80.44,62.05
2018,8,5,7,45,0.0,97.0,3.5,16.8,97.0,94.28,73.26
2018,8,5,8,0,0.0,111.0,3.4,17.0,111.0,108.13,84.34
2018,8,5,8,15,2.5,141.5,3.4,17.25,143.0,140.4,110.37
2018,8,5,8,30,5.0,172.0,3.4,17.5,175.0,172.99,136.24
2018,8,5,8,45,17.5,213.5,3.35,17.75,225.0,224.91,177.46
2018,8,5,9,0,30.0,255.0,3.3,18.0,275.0,285.09,224.31
2018,8,5,9,15,44.5,288.0,3.3,18.25,320.0,332.65,260.68
2018,8,5,9,30,59.0,321.0,3.3,18.5,365.0,380.92,297.04
2018,8,5,9,45,67.5,342.5,3.3,18.7,395.0,411.99,319.81
2018,8,5,10,0,76.0,364.0,3.3,18.9,425.0,443.16,342.5
2018,8,5,10,15,105.5,387.5,3.4,19.05,476.0,496.33,382.3
2018,8,5,10,30,135.0,411.0,3.5,19.2,527.0,558.48,427.96
2018,8,5,10,45,128.0,423.0,3.55,19.35,535.0,564.53,431.1
2018,8,5,11,0,121.0,435.0,3.6,19.5,543.0,569.78,433.99
2018,8,5,11,15,125.0,444.0,3.7,19.6,557.5,582.03,442.66
2018,8,5,11,30,129.0,453.0,3.8,19.7,572.0,593.65,450.86
2018,8,5,11,45,132.0,457.0,3.85,19.8,579.5,598.43,454.07
2018,8,5,12,0,135.0,461.0,3.9,19.9,587.0,602.51,456.88
2018,8,5,12,15,141.0,462.0,3.95,20.05,594.0,605.74,459.18
2018,8,5,12,30,147.0,463.0,4.0,20.2,601.0,608.19,460.96
2018,8,5,12,45,149.5,459.0,4.05,20.3,598.0,601.49,456.24
2018,8,5,13,0,152.0,455.0,4.1,20.4,595.0,594.16,451.13
2018,8,5,13,15,211.5,439.0,4.15,20.45,630.5,625.57,476.11
2018,8,5,13,30,271.0,423.0,4.2,20.5,666.0,655.98,499.91
2018,8,5,13,45,332.5,387.5,4.25,20.55,678.0,661.96,506.41
2018,8,5,14,0,394.0,352.0,4.3,20.6,690.0,664.9,510.65
2018,8,5,14,15,652.5,229.0,4.4,20.55,766.5,730.02,565.36
2018,8,5,14,30,911.0,106.0,4.5,20.5,843.0,773.77,600.57
2018,8,5,14,45,903.0,103.5,4.55,20.45,807.0,727.42,568.08
2018,8,5,15,0,895.0,101.0,4.6,20.4,771.0,679.56,533.05
2018,8,5,15,15,883.0,99.0,4.6,20.4,729.5,628.47,493.69
2018,8,5,15,30,871.0,97.0,4.6,20.4,688.0,576.69,452.8
2018,8,5,15,45,856.0,94.5,4.7,20.15,642.0,522.47,409.59
2018,8,5,16,0,841.0,92.0,4.8,19.9,596.0,465.99,363.25
2018,8,5,16,15,820.0,88.5,4.75,19.65,545.5,408.65,314.61
2018,8,5,16,30,799.0,85.0,4.7,19.4,495.0,352.61,265.79
2018,8,5,16,45,769.5,81.5,4.7,19.2,442.5,295.66,215.57
2018,8,5,17,0,740.0,78.0,4.7,19.0,390.0,241.45,167.4
2018,8,5,17,15,697.0,73.5,4.65,18.6,336.0,184.19,118.38
2018,8,5,17,30,654.0,69.0,4.6,18.2,282.0,134.08,78.12
2018,8,5,17,45,592.0,63.5,4.5,17.85,230.0,86.72,46.46
2018,8,5,18,0,530.0,58.0,4.4,17.5,178.0,46.53,29.59
2018,8,5,18,15,437.5,49.5,4.35,17.1,131.5,36.41,26.16
2018,8,5,18,30,345.0,41.0,4.3,16.7,85.0,31.92,21.6
2018,8,5,18,45,220.0,28.0,4.25,16.3,51.5,21.84,9.68
2018,8,5,19,0,95.0,15.0,4.2,15.9,18.0,14.74,0.0
2018,8,5,19,15,47.5,7.5,4.2,15.7,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.25,13.65,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.3,13.9,7.0,8.37,0.0
2018,8,6,5,45,41.5,17.5,3.3,14.1,22.0,28.77,11.35
2018,8,6,6,0,65.0,29.0,3.3,14.3,37.0,50.08,33.27
2018,8,6,6,15,82.0,43.0,3.2,14.5,58.0,70.68,51.73
2018,8,6,6,30,99.0,57.0,3.1,14.7,79.0,95.85,74.01
2018,8,6,6,45,49.5,70.0,2.95,14.9,81.0,90.74,71.12
2018,8,6,7,0,0.0,83.0,2.8,15.1,83.0,81.21,63.31
2018,8,6,7,15,1.0,105.5,2.7,15.45,106.0,104.32,82.48
2018,8,6,7,30,2.0,128.0,2.6,15.8,129.0,127.52,101.36
2018,8,6,7,45,10.5,154.0,2.5,16.1,159.5,159.04,126.91
2018,8,6,8,0,19.0,180.0,2.4,16.4,190.0,191.33,152.65
2018,8,6,8,15,33.5,210.0,2.35,16.8,229.5,238.93,190.29
2018,8,6,8,30,48.0,240.0,2.3,17.2,269.0,282.33,223.86
2018,8,6,8,45,68.5,269.0,2.3,17.65,313.5,330.3,260.56
2018,8,6,9,0,89.0,298.0,2.3,18.1,358.0,379.52,297.51
2018,8,6,9,15,115.0,322.5,2.35,18.5,405.0,437.72,340.79
2018,8,6,9,30,141.0,347.0,2.4,18.9,452.0,489.18,378.32
2018,8,6,9,45,178.5,363.5,2.5,19.35,503.0,543.26,417.73
2018,8,6,10,0,216.0,380.0,2.6,19.8,554.0,598.49,457.33
2018,8,6,10,15,277.0,379.0,2.7,20.15,610.5,666.49,506.42
2018,8,6,10,30,338.0,378.0,2.8,20.5,667.0,727.13,549.57
2018,8,6,10,45,335.5,390.5,2.9,20.85,684.0,740.59,557.46
2018,8,6,11,0,333.0,403.0,3.0,21.2,701.0,752.54,564.64
2018,8,6,11,15,308.0,419.5,3.15,21.4,699.0,744.91,558.15
2018,8,6,11,30,283.0,436.0,3.3,21.6,697.0,735.62,550.64
2018,8,6,11,45,315.0,428.0,3.4,21.85,720.5,755.94,565.58
2018,8,6,12,0,347.0,420.0,3.5,22.1,744.0,774.76,579.24
2018,8,6,12,15,370.0,410.5,3.65,22.2,756.0,781.49,584.91
2018,8,6,12,30,393.0,401.0,3.8,22.3,768.0,786.35,589.37
2018,8,6,12,45,371.5,408.0,3.9,22.4,752.5,763.81,573.15
2018,8,6,13,0,350.0,415.0,4.0,22.5,737.0,740.56,556.55
2018,8,6,13,15,356.0,404.0,4.15,22.45,727.0,723.79,545.96
2018,8,6,13,30,362.0,393.0,4.3,22.4,717.0,705.66,534.26
2018,8,6,13,45,386.0,370.5,4.4,22.4,708.0,690.1,524.7
2018,8,6,14,0,410.0,348.0,4.5,22.4,699.0,673.61,514.39
2018,8,6,14,15,619.0,245.5,4.6,22.25,755.0,719.19,553.85
2018,8,6,14,30,828.0,143.0,4.7,22.1,811.0,747.65,579.18
2018,8,6,14,45,825.0,137.0,4.75,21.95,778.0,704.07,547.98
2018,8,6,15,0,822.0,131.0,4.8,21.8,745.0,658.8,514.54
2018,8,6,15,15,808.5,127.5,4.8,21.8,703.5,608.1,475.62
2018,8,6,15,30,795.0,124.0,4.8,21.8,662.0,557.06,435.51
2018,8,6,15,45,783.5,118.5,4.8,21.3,618.0,505.04,394.41
2018,8,6,16,0,772.0,113.0,4.8,20.8,574.0,452.97,351.97
2018,8,6,16,15,753.5,108.0,4.8,20.5,526.0,398.75,306.33
2018,8,6,16,30,735.0,103.0,4.8,20.2,478.0,343.13,258.48
2018,8,6,16,45,703.0,98.0,4.8,19.85,426.0,287.28,209.9
2018,8,6,17,0,671.0,93.0,4.8,19.5,374.0,234.53,163.68
2018,8,6,17,15,618.5,89.5,4.7,19.05,321.0,182.81,120.15
2018,8,6,17,30,566.0,86.0,4.6,18.6,268.0,136.99,84.24
2018,8,6,17,45,493.5,78.5,4.55,18.1,216.5,92.38,54.93
2018,8,6,18,0,421.0,71.0,4.5,17.6,165.0,55.36,43.04
2018,8,6,18,15,334.0,57.5,4.45,17.2,120.0,43.06,31.9
2018,8,6,18,30,247.0,44.0,4.4,16.8,75.0,33.8,23.09
2018,8,6,18,45,150.0,27.5,4.35,16.4,44.0,21.49,8.65
2018,8,6,19,0,53.0,11.0,4.3,16.0,13.0,10.81,0.0
2018,8,6,19,15,26.5,5.5,4.25,15.85,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,4.0,3.2,13.8,4.5,0.0,0.0
2018,8,7,5,30,19.0,8.0,3.3,14.0,9.0,10.45,0.0
2018,8,7,5,45,22.0,24.0,3.35,14.25,26.0,28.87,11.03
2018,8,7,6,0,25.0,40.0,3.4,14.5,43.0,47.8,32.52
2018,8,7,6,15,55.5,59.5,3.35,14.7,70.5,81.84,61.48
2018,8,7,6,30,86.0,79.0,3.3,14.9,98.0,116.23,91.05
2018,8,7,6,45,93.0,100.5,3.25,15.1,126.0,146.46,117.32
2018,8,7,7,0,100.0,122.0,3.2,15.3,154.0,177.23,143.5
2018,8,7,7,15,92.0,143.0,3.2,15.6,176.5,200.28,162.59
2018,8,7,7,30,84.0,164.0,3.2,15.9,199.0,216.8,175.79
2018,8,7,7,45,61.0,175.5,3.2,16.15,202.5,217.85,175.8
2018,8,7,8,0,38.0,187.0,3.2,16.4,206.0,216.77,173.82
2018,8,7,8,15,27.0,194.5,3.2,16.7,209.0,217.72,173.62
2018,8,7,8,30,16.0,202.0,3.2,17.0,212.0,212.0,168.0
2018,8,7,8,45,20.0,223.5,3.2,17.25,236.5,237.24,187.55
2018,8,7,9,0,24.0,245.0,3.2,17.5,261.0,262.72,206.99
2018,8,7,9,15,32.0,272.0,3.25,17.65,295.0,305.14,239.64
2018,8,7,9,30,40.0,299.0,3.3,17.8,329.0,340.92,266.73
2018,8,7,9,45,46.5,322.5,3.4,17.95,359.0,371.86,289.87
2018,8,7,10,0,53.0,346.0,3.5,18.1,389.0,402.88,312.9
2018,8,7,10,15,66.5,367.5,3.6,18.2,423.0,438.37,339.48
2018,8,7,10,30,80.0,389.0,3.7,18.3,457.0,473.99,365.93
2018,8,7,10,45,131.0,412.0,3.85,18.4,527.5,555.98,427.79
2018,8,7,11,0,182.0,435.0,4.0,18.5,598.0,629.83,482.57
2018,8,7,11,15,172.0,443.0,4.05,18.5,599.0,627.51,479.84
2018,8,7,11,30,162.0,451.0,4.1,18.5,600.0,624.3,476.93
2018,8,7,11,45,172.0,455.0,4.2,18.5,614.5,635.89,485.68
2018,8,7,12,0,182.0,459.0,4.3,18.5,629.0,646.59,493.8
2018,8,7,12,15,188.5,458.0,4.35,18.5,634.0,647.8,494.97
2018,8,7,12,30,195.0,457.0,4.4,18.5,639.0,648.07,495.56
2018,8,7,12,45,165.5,452.5,4.4,18.55,606.0,609.99,466.94
2018,8,7,13,0,136.0,448.0,4.4,18.6,573.0,572.4,438.71
2018,8,7,13,15,131.0,439.5,4.4,18.6,558.5,553.65,425.17
2018,8,7,13,30,126.0,431.0,4.4,18.6,544.0,534.78,411.44
2018,8,7,13,45,161.5,407.5,4.4,18.6,548.0,535.28,413.5
2018,8,7,14,0,197.0,384.0,4.4,18.6,552.0,533.34,413.57
2018,8,7,14,15,437.5,306.5,4.45,18.55,663.5,636.83,497.25
2018,8,7,14,30,678.0,229.0,4.5,18.5,775.0,719.23,562.63
2018,8,7,14,45,669.5,222.0,4.5,18.45,741.0,676.22,530.23
2018,8,7,15,0,661.0,215.0,4.5,18.4,707.0,632.41,497.31
2018,8,7,15,15,644.5,209.0,4.5,18.4,666.5,584.15,460.18
2018,8,7,15,30,628.0,203.0,4.5,18.4,626.0,536.23,422.54
2018,8,7,15,45,614.0,192.0,4.55,18.1,582.0,485.48,382.53
2018,8,7,16,0,600.0,181.0,4.6,17.8,538.0,434.79,341.47
2018,8,7,16,15,584.0,169.0,4.6,17.6,492.0,383.58,298.73
2018,8,7,16,30,568.0,157.0,4.6,17.4,446.0,333.52,255.95
2018,8,7,16,45,542.0,145.5,4.55,17.2,397.0,282.36,211.81
2018,8,7,17,0,516.0,134.0,4.5,17.0,348.0,233.78,169.68
2018,8,7,17,15,477.5,121.0,4.5,16.7,298.0,184.47,128.3
2018,8,7,17,30,439.0,108.0,4.5,16.4,248.0,139.46,92.56
2018,8,7,17,45,389.0,93.0,4.45,16.1,200.5,96.5,62.72
2018,8,7,18,0,339.0,78.0,4.4,15.8,153.0,59.32,46.81
2018,8,7,18,15,254.0,60.0,4.3,15.55,108.0,45.17,33.93
2018,8,7,18,30,169.0,42.0,4.2,15.3,63.0,32.22,21.81
2018,8,7,18,45,99.5,25.0,4.15,15.05,36.0,20.93,7.37
2018,8,7,19,0,30.0,8.0,4.1,14.8,9.0,7.86,0.0
2018,8,7,19,15,15.0,4.0,4.05,14.7,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,5,15,8.0,3.5,2.6,14.1,3.5,0.0,0.0
2018,8,8,5,30,16.0,7.0,2.6,14.4,7.0,9.03,0.0
2018,8,8,5,45,56.0,22.0,2.6,14.7,27.5,36.79,13.35
2018,8,8,6,0,96.0,37.0,2.6,15.0,48.0,67.47,45.96
2018,8,8,6,15,137.5,53.0,2.5,15.3,78.0,102.33,76.22
2018,8,8,6,30,179.0,69.0,2.4,15.6,108.0,141.63,110.34
2018,8,8,6,45,101.5,90.0,2.3,15.85,113.5,138.01,109.76
2018,8,8,7,0,24.0,111.0,2.2,16.1,119.0,125.34,99.83
2018,8,8,7,15,18.5,126.5,2.2,16.35,133.0,135.42,108.05
2018,8,8,7,30,13.0,142.0,2.2,16.6,147.0,148.47,118.36
2018,8,8,7,45,14.5,159.0,2.15,16.85,165.5,166.82,132.86
2018,8,8,8,0,16.0,176.0,2.1,17.1,184.0,185.29,147.23
2018,8,8,8,15,27.0,203.0,2.05,17.4,218.0,226.98,180.09
2018,8,8,8,30,38.0,230.0,2.0,17.7,252.0,264.27,208.85
2018,8,8,8,45,81.0,264.0,2.0,18.0,316.5,334.75,263.84
2018,8,8,9,0,124.0,298.0,2.0,18.3,381.0,416.04,325.46
2018,8,8,9,15,209.5,311.5,2.0,18.55,462.5,505.88,393.43
2018,8,8,9,30,295.0,325.0,2.0,18.8,544.0,608.77,468.65
2018,8,8,9,45,292.0,344.0,2.0,19.1,569.5,633.22,483.7
2018,8,8,10,0,289.0,363.0,2.0,19.4,595.0,656.35,498.26
2018,8,8,10,15,291.0,376.5,2.05,19.6,617.5,677.0,511.71
2018,8,8,10,30,293.0,390.0,2.1,19.8,640.0,696.49,524.33
2018,8,8,10,45,406.5,355.0,2.15,20.0,711.5,779.4,584.47
2018,8,8,11,0,520.0,320.0,2.2,20.2,783.0,856.55,639.02
2018,8,8,11,15,483.5,338.5,2.25,20.3,775.0,840.61,626.06
2018,8,8,11,30,447.0,357.0,2.3,20.4,767.0,822.21,612.33
2018,8,8,11,45,527.0,321.0,2.35,20.55,808.5,860.94,641.13
2018,8,8,12,0,607.0,285.0,2.4,20.7,850.0,898.07,668.06
2018,8,8,12,15,542.0,317.5,2.5,20.75,822.0,858.92,639.87
2018,8,8,12,30,477.0,350.0,2.6,20.8,794.0,819.6,611.91
2018,8,8,12,45,355.0,398.0,2.65,20.9,727.0,737.75,552.27
2018,8,8,13,0,233.0,446.0,2.7,21.0,660.0,659.53,494.29
2018,8,8,13,15,197.5,442.0,2.8,21.0,621.0,615.61,463.33
2018,8,8,13,30,162.0,438.0,2.9,21.0,582.0,572.83,432.55
2018,8,8,13,45,191.0,407.0,3.0,21.0,573.0,559.39,424.88
2018,8,8,14,0,220.0,376.0,3.1,21.0,564.0,543.94,415.41
2018,8,8,14,15,503.0,270.5,3.25,20.9,680.0,652.16,502.31
2018,8,8,14,30,786.0,165.0,3.4,20.8,796.0,735.82,568.37
2018,8,8,14,45,775.5,161.0,3.5,20.7,760.5,690.52,535.16
2018,8,8,15,0,765.0,157.0,3.6,20.6,725.0,643.23,500.56
2018,8,8,15,15,750.0,153.5,3.6,20.6,684.0,593.68,462.87
2018,8,8,15,30,735.0,150.0,3.6,20.6,643.0,544.08,424.23
2018,8,8,15,45,715.5,145.5,3.85,20.25,598.0,491.47,383.29
2018,8,8,16,0,696.0,141.0,4.1,19.9,553.0,439.74,341.66
2018,8,8,16,15,669.5,135.5,4.15,19.6,504.0,385.48,296.59
2018,8,8,16,30,643.0,130.0,4.2,19.3,455.0,333.36,252.22
2018,8,8,16,45,609.0,123.0,4.25,19.05,404.0,280.12,206.47
2018,8,8,17,0,575.0,116.0,4.3,18.8,353.0,230.36,163.5
2018,8,8,17,15,531.5,106.5,4.3,18.4,302.0,180.08,121.53
2018,8,8,17,30,488.0,97.0,4.3,18.0,251.0,134.64,85.96
2018,8,8,17,45,430.0,85.0,4.35,17.6,202.5,91.18,56.91
2018,8,8,18,0,372.0,73.0,4.4,17.2,154.0,54.33,42.16
2018,8,8,18,15,297.0,57.5,4.3,16.9,111.0,43.3,32.06
2018,8,8,18,30,222.0,42.0,4.2,16.6,68.0,32.36,21.68
2018,8,8,18,45,135.5,26.0,4.15,16.25,39.5,20.4,5.74
2018,8,8,19,0,49.0,10.0,4.1,15.9,11.0,9.83,0.0
2018,8,8,19,15,24.5,5.0,3.95,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.2,13.85,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,14.1,10.0,14.84,0.0
2018,8,9,5,45,120.5,24.5,2.25,14.35,36.5,54.33,18.98
2018,8,9,6,0,196.0,40.0,2.3,14.6,63.0,99.29,68.11
2018,8,9,6,15,249.5,57.0,2.25,14.9,101.0,144.56,108.09
2018,8,9,6,30,303.0,74.0,2.2,15.2,139.0,195.67,152.74
2018,8,9,6,45,289.5,93.5,2.15,15.5,169.5,222.88,178.19
2018,8,9,7,0,276.0,113.0,2.1,15.8,200.0,252.89,204.6
2018,8,9,7,15,242.5,137.5,2.05,16.2,224.0,276.47,224.33
2018,8,9,7,30,209.0,162.0,2.0,16.6,248.0,296.17,239.78
2018,8,9,7,45,245.0,180.5,1.95,17.0,294.0,347.71,280.53
2018,8,9,8,0,281.0,199.0,1.9,17.4,340.0,402.09,322.38
2018,8,9,8,15,295.5,218.5,1.9,17.8,380.5,445.1,354.26
2018,8,9,8,30,310.0,238.0,1.9,18.2,421.0,488.55,385.8
2018,8,9,8,45,284.5,265.0,1.9,18.55,443.0,509.35,398.94
2018,8,9,9,0,259.0,292.0,1.9,18.9,465.0,527.3,409.81
2018,8,9,9,15,284.5,307.0,1.9,19.25,508.0,572.65,441.93
2018,8,9,9,30,310.0,322.0,1.9,19.6,551.0,618.6,473.72
2018,8,9,9,45,343.5,328.5,1.9,19.95,594.0,662.91,504.18
2018,8,9,10,0,377.0,335.0,1.9,20.3,637.0,707.63,534.45
2018,8,9,10,15,368.0,352.5,1.95,20.6,656.5,724.0,543.91
2018,8,9,10,30,359.0,370.0,2.0,20.9,676.0,738.53,552.32
2018,8,9,10,45,376.5,372.5,2.0,21.2,700.5,761.15,566.93
2018,8,9,11,0,394.0,375.0,2.0,21.5,725.0,782.63,580.6
2018,8,9,11,15,354.5,398.5,2.1,21.7,717.5,768.54,569.27
2018,8,9,11,30,315.0,422.0,2.2,21.9,710.0,752.46,556.87
2018,8,9,11,45,295.5,432.5,2.25,22.1,704.5,741.04,548.17
2018,8,9,12,0,276.0,443.0,2.3,22.3,699.0,728.39,538.6
2018,8,9,12,15,270.0,444.5,2.4,22.4,695.0,718.63,532.11
2018,8,9,12,30,264.0,446.0,2.5,22.5,691.0,707.86,524.89
2018,8,9,12,45,257.0,443.5,2.6,22.6,680.5,691.22,513.66
2018,8,9,13,0,250.0,441.0,2.7,22.7,670.0,673.88,501.92
2018,8,9,13,15,304.0,414.0,2.8,22.7,687.5,686.3,513.17
2018,8,9,13,30,358.0,387.0,2.9,22.7,705.0,695.3,521.74
2018,8,9,13,45,370.0,371.0,3.0,22.7,692.5,675.98,509.24
2018,8,9,14,0,382.0,355.0,3.1,22.7,680.0,654.97,495.54
2018,8,9,14,15,566.5,271.5,3.15,22.6,734.5,701.1,533.72
2018,8,9,14,30,751.0,188.0,3.2,22.5,789.0,731.05,559.11
2018,8,9,14,45,740.0,183.5,3.25,22.4,753.5,685.78,526.46
2018,8,9,15,0,729.0,179.0,3.3,22.3,718.0,639.73,492.99
2018,8,9,15,15,713.0,174.5,3.3,22.3,677.0,590.14,455.73
2018,8,9,15,30,697.0,170.0,3.3,22.3,636.0,540.67,417.69
2018,8,9,15,45,678.0,163.0,3.35,22.05,590.0,487.75,376.62
2018,8,9,16,0,659.0,156.0,3.4,21.8,544.0,435.77,335.09
2018,8,9,16,15,635.5,148.0,3.4,21.5,495.5,382.27,291.33
2018,8,9,16,30,612.0,140.0,3.4,21.2,447.0,330.68,248.05
2018,8,9,16,45,582.0,130.5,3.4,20.95,397.0,278.0,203.37
2018,8,9,17,0,552.0,121.0,3.4,20.7,347.0,227.99,160.75
2018,8,9,17,15,512.0,110.0,3.35,20.25,297.0,178.35,119.81
2018,8,9,17,30,472.0,99.0,3.3,19.8,247.0,133.15,84.81
2018,8,9,17,45,419.0,86.0,3.3,19.35,199.0,90.11,56.33
2018,8,9,18,0,366.0,73.0,3.3,18.9,151.0,53.83,41.39
2018,8,9,18,15,292.5,57.0,3.3,18.45,108.5,43.03,31.57
2018,8,9,18,30,219.0,41.0,3.3,18.0,66.0,31.64,20.82
2018,8,9,18,45,135.0,25.5,3.3,17.55,38.5,20.07,3.91
2018,8,9,19,0,51.0,10.0,3.3,17.1,11.0,9.83,0.0
2018,8,9,19,15,25.5,5.0,3.3,16.9,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
