Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,45,36.5,7.0,2.7,18.0,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.6,16.95,3.0,2.95,0.0
2018,8,30,6,0,0.0,6.0,1.6,17.1,6.0,5.78,0.0
2018,8,30,6,15,0.0,11.0,1.6,17.3,11.0,10.6,2.84
2018,8,30,6,30,0.0,16.0,1.6,17.5,16.0,15.43,7.18
2018,8,30,6,45,0.0,22.0,1.55,17.65,22.0,21.22,12.23
2018,8,30,7,0,0.0,28.0,1.5,17.8,28.0,27.02,17.22
2018,8,30,7,15,0.0,31.0,1.45,17.9,31.0,29.92,19.69
2018,8,30,7,30,0.0,34.0,1.4,18.0,34.0,32.82,22.09
2018,8,30,7,45,0.0,43.5,1.3,18.1,43.5,42.01,29.72
2018,8,30,8,0,0.0,53.0,1.2,18.2,53.0,51.21,37.26
2018,8,30,8,15,0.0,85.5,1.2,18.35,85.5,82.7,63.07
2018,8,30,8,30,0.0,118.0,1.2,18.5,118.0,115.14,89.16
2018,8,30,8,45,10.5,157.5,1.15,18.7,164.0,162.88,127.34
2018,8,30,9,0,21.0,197.0,1.1,18.9,210.0,211.64,165.43
2018,8,30,9,15,26.5,199.0,1.15,19.1,216.5,224.37,174.89
2018,8,30,9,30,32.0,201.0,1.2,19.3,223.0,231.37,180.04
2018,8,30,9,45,61.0,257.0,1.2,19.5,302.0,316.33,245.32
2018,8,30,10,0,90.0,313.0,1.2,19.7,381.0,402.75,309.32
2018,8,30,10,15,105.5,343.5,1.3,19.85,426.0,459.13,349.87
2018,8,30,10,30,121.0,374.0,1.4,20.0,471.0,506.6,383.69
2018,8,30,10,45,123.5,386.5,1.55,20.15,488.0,522.16,394.5
2018,8,30,11,0,126.0,399.0,1.7,20.3,505.0,537.15,405.13
2018,8,30,11,15,123.5,407.0,1.8,20.4,512.5,541.95,408.25
2018,8,30,11,30,121.0,415.0,1.9,20.5,520.0,546.11,411.04
2018,8,30,11,45,169.5,421.0,2.0,20.6,569.0,596.21,448.25
2018,8,30,12,0,218.0,427.0,2.1,20.7,618.0,644.95,483.77
2018,8,30,12,15,246.0,421.0,2.25,20.7,636.5,666.57,500.04
2018,8,30,12,30,274.0,415.0,2.4,20.7,655.0,679.67,510.68
2018,8,30,12,45,309.0,398.5,2.55,20.75,666.5,686.49,517.28
2018,8,30,13,0,344.0,382.0,2.7,20.8,678.0,690.95,522.22
2018,8,30,13,15,314.5,384.0,2.85,20.75,650.5,656.1,497.63
2018,8,30,13,30,285.0,386.0,3.0,20.7,623.0,621.71,473.3
2018,8,30,13,45,314.5,358.5,3.15,20.65,613.0,605.92,464.0
2018,8,30,14,0,344.0,331.0,3.3,20.6,603.0,587.54,452.44
2018,8,30,14,15,585.0,228.5,3.45,20.5,669.0,648.56,503.5
2018,8,30,14,30,826.0,126.0,3.6,20.4,735.0,686.37,535.81
2018,8,30,14,45,814.5,123.0,3.8,20.25,697.5,638.69,500.35
2018,8,30,15,0,803.0,120.0,4.0,20.1,660.0,590.09,463.62
2018,8,30,15,15,699.5,139.0,4.0,20.1,587.0,510.92,401.39
2018,8,30,15,30,596.0,158.0,4.0,20.1,514.0,441.21,345.65
2018,8,30,15,45,576.0,148.0,4.25,19.75,469.0,390.03,304.41
2018,8,30,16,0,556.0,138.0,4.5,19.4,424.0,340.18,263.04
2018,8,30,16,15,571.5,121.5,4.6,19.15,389.0,297.45,225.41
2018,8,30,16,30,587.0,105.0,4.7,18.9,354.0,252.54,184.87
2018,8,30,16,45,590.0,93.5,4.8,18.7,315.5,207.46,144.03
2018,8,30,17,0,593.0,82.0,4.9,18.5,277.0,161.78,103.68
2018,8,30,17,15,505.0,75.5,4.9,18.2,221.0,111.19,66.51
2018,8,30,17,30,417.0,69.0,4.9,17.9,165.0,70.49,42.68
2018,8,30,17,45,298.5,56.0,4.9,17.6,115.5,41.67,30.68
2018,8,30,18,0,180.0,43.0,4.9,17.3,66.0,32.84,22.3
2018,8,30,18,15,103.0,26.0,4.85,17.1,38.0,21.75,9.09
2018,8,30,18,30,26.0,9.0,4.8,16.9,10.0,8.85,0.0
2018,8,30,18,45,13.0,4.5,4.75,16.7,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.65,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,31,5,45,5.5,2.5,4.7,15.85,3.0,3.33,0.0
2018,8,31,6,0,11.0,5.0,4.8,16.0,6.0,7.43,0.0
2018,8,31,6,15,5.5,8.5,4.8,16.2,9.0,9.73,1.96
2018,8,31,6,30,0.0,12.0,4.8,16.4,12.0,11.57,3.97
2018,8,31,6,45,0.0,17.0,4.8,16.55,17.0,16.39,8.18
2018,8,31,7,0,0.0,22.0,4.8,16.7,22.0,21.22,12.35
2018,8,31,7,15,0.0,30.0,4.7,16.9,30.0,28.95,18.92
2018,8,31,7,30,0.0,38.0,4.6,17.1,38.0,36.69,25.41
2018,8,31,7,45,0.0,50.5,4.5,17.35,50.5,48.79,35.47
2018,8,31,8,0,0.0,63.0,4.4,17.6,63.0,60.89,45.41
2018,8,31,8,15,0.0,97.5,4.25,17.9,97.5,94.71,73.15
2018,8,31,8,30,0.0,132.0,4.1,18.2,132.0,129.35,101.09
2018,8,31,8,45,2.0,156.0,3.95,18.5,157.0,154.97,121.38
2018,8,31,9,0,4.0,180.0,3.8,18.8,182.0,180.76,141.54
2018,8,31,9,15,9.0,205.5,3.65,19.1,211.5,210.69,164.85
2018,8,31,9,30,14.0,231.0,3.5,19.4,241.0,240.9,188.07
2018,8,31,9,45,25.0,266.5,3.4,19.7,285.0,286.93,223.46
2018,8,31,10,0,36.0,302.0,3.3,20.0,329.0,342.41,265.4
2018,8,31,10,15,57.0,333.0,3.35,20.25,378.0,394.44,304.64
2018,8,31,10,30,78.0,364.0,3.4,20.5,427.0,446.85,343.57
2018,8,31,10,45,108.5,385.0,3.4,20.75,475.0,497.6,381.12
2018,8,31,11,0,139.0,406.0,3.4,21.0,523.0,556.93,424.23
2018,8,31,11,15,202.0,407.5,3.6,21.1,580.5,617.43,469.78
2018,8,31,11,30,265.0,409.0,3.8,21.2,638.0,685.14,519.77
2018,8,31,11,45,321.0,392.5,4.0,21.3,672.0,717.84,544.75
2018,8,31,12,0,377.0,376.0,4.2,21.4,706.0,748.77,568.57
2018,8,31,12,15,545.5,292.0,4.5,21.4,768.5,819.28,625.05
2018,8,31,12,30,714.0,208.0,4.8,21.4,831.0,879.51,672.52
2018,8,31,12,45,823.5,151.0,5.05,21.35,862.5,902.07,689.97
2018,8,31,13,0,933.0,94.0,5.3,21.3,894.0,917.18,702.53
2018,8,31,13,15,878.5,119.5,5.55,21.2,860.5,871.85,672.52
2018,8,31,13,30,824.0,145.0,5.8,21.1,827.0,828.52,643.71
2018,8,31,13,45,831.0,135.0,6.05,20.95,805.5,795.95,622.34
2018,8,31,14,0,838.0,125.0,6.3,20.8,784.0,760.42,598.4
2018,8,31,14,15,869.0,106.0,6.5,20.6,765.5,729.73,577.7
2018,8,31,14,30,900.0,87.0,6.7,20.4,747.0,695.48,554.04
2018,8,31,14,45,789.0,122.5,6.85,20.2,679.0,619.62,494.56
2018,8,31,15,0,678.0,158.0,7.0,20.0,611.0,550.04,438.79
2018,8,31,15,15,525.5,190.0,7.0,20.0,527.0,463.12,368.36
2018,8,31,15,30,373.0,222.0,7.0,20.0,443.0,390.45,309.07
2018,8,31,15,45,519.5,165.5,7.05,19.5,446.0,379.35,299.17
2018,8,31,16,0,666.0,109.0,7.1,19.0,449.0,352.87,274.11
2018,8,31,16,15,526.0,122.5,7.05,18.7,373.5,281.56,214.93
2018,8,31,16,30,386.0,136.0,7.0,18.4,298.0,224.3,168.58
2018,8,31,16,45,329.0,124.5,6.95,18.1,249.5,177.7,129.93
2018,8,31,17,0,272.0,113.0,6.9,17.8,201.0,140.21,100.03
2018,8,31,17,15,385.0,84.5,6.75,17.45,184.5,105.48,67.18
2018,8,31,17,30,498.0,56.0,6.6,17.1,168.0,60.34,33.15
2018,8,31,17,45,455.5,46.0,6.5,16.8,127.5,33.44,23.56
2018,8,31,18,0,413.0,36.0,6.4,16.5,87.0,27.42,17.65
2018,8,31,18,15,263.5,24.5,6.25,16.3,51.5,19.44,6.31
2018,8,31,18,30,114.0,13.0,6.1,16.1,16.0,12.78,0.0
2018,8,31,18,45,57.0,6.5,5.95,15.95,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.7,15.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,5,45,43.5,5.5,3.1,15.5,8.0,12.26,0.0
2018,9,1,6,0,87.0,11.0,3.1,15.7,16.0,34.18,0.0
2018,9,1,6,15,43.5,11.5,2.95,15.9,14.0,25.78,13.66
2018,9,1,6,30,0.0,12.0,2.8,16.1,12.0,11.57,3.99
2018,9,1,6,45,0.0,17.0,2.65,16.3,17.0,16.39,8.21
2018,9,1,7,0,0.0,22.0,2.5,16.5,22.0,21.22,12.39
2018,9,1,7,15,0.0,30.0,2.4,16.75,30.0,28.95,18.96
2018,9,1,7,30,0.0,38.0,2.3,17.0,38.0,36.69,25.45
2018,9,1,7,45,0.0,49.5,2.15,17.25,49.5,47.82,34.7
2018,9,1,8,0,0.0,61.0,2.0,17.5,61.0,58.96,43.83
2018,9,1,8,15,0.0,82.0,2.05,17.75,82.0,79.31,60.46
2018,9,1,8,30,0.0,103.0,2.1,18.0,103.0,100.08,77.2
2018,9,1,8,45,0.0,120.0,2.1,18.25,120.0,116.99,90.58
2018,9,1,9,0,0.0,137.0,2.1,18.5,137.0,133.92,103.83
2018,9,1,9,15,1.0,152.0,2.3,18.7,152.5,149.66,116.11
2018,9,1,9,30,2.0,167.0,2.5,18.9,168.0,165.47,128.35
2018,9,1,9,45,4.0,180.0,2.65,19.1,183.0,180.17,139.7
2018,9,1,10,0,6.0,193.0,2.8,19.3,198.0,194.96,151.04
2018,9,1,10,15,8.0,208.5,2.95,19.45,215.0,212.31,164.38
2018,9,1,10,30,10.0,224.0,3.1,19.6,232.0,229.69,177.67
2018,9,1,10,45,14.0,256.0,3.25,19.7,267.5,265.61,205.31
2018,9,1,11,0,18.0,288.0,3.4,19.8,303.0,301.55,232.68
2018,9,1,11,15,18.0,290.0,3.55,19.9,305.5,303.21,233.67
2018,9,1,11,30,18.0,292.0,3.7,20.0,308.0,304.82,234.75
2018,9,1,11,45,20.5,307.0,3.9,20.05,325.0,321.79,247.72
2018,9,1,12,0,23.0,322.0,4.1,20.1,342.0,338.57,260.5
2018,9,1,12,15,27.0,333.5,4.25,20.15,357.0,359.27,276.29
2018,9,1,12,30,31.0,345.0,4.4,20.2,372.0,373.09,286.94
2018,9,1,12,45,28.0,333.0,4.5,20.25,357.0,356.45,274.37
2018,9,1,13,0,25.0,321.0,4.6,20.3,342.0,339.96,261.98
2018,9,1,13,15,23.5,310.0,4.75,20.25,329.5,322.3,248.87
2018,9,1,13,30,22.0,299.0,4.9,20.2,317.0,309.04,239.06
2018,9,1,13,45,47.5,275.5,5.05,20.15,313.0,307.14,239.01
2018,9,1,14,0,73.0,252.0,5.2,20.1,309.0,300.68,235.3
2018,9,1,14,15,244.0,219.5,5.25,20.0,399.5,390.32,309.74
2018,9,1,14,30,415.0,187.0,5.3,19.9,490.0,463.53,369.39
2018,9,1,14,45,408.5,180.0,5.4,19.75,465.0,432.48,344.91
2018,9,1,15,0,402.0,173.0,5.5,19.6,440.0,401.1,320.04
2018,9,1,15,15,314.5,175.5,5.5,19.6,376.0,335.31,266.72
2018,9,1,15,30,227.0,178.0,5.5,19.6,312.0,277.97,220.04
2018,9,1,15,45,122.5,177.0,5.55,19.2,248.5,219.82,173.31
2018,9,1,16,0,18.0,176.0,5.6,18.8,185.0,174.18,137.39
2018,9,1,16,15,78.0,157.0,5.6,18.55,190.0,172.36,135.2
2018,9,1,16,30,138.0,138.0,5.6,18.3,195.0,163.54,126.04
2018,9,1,16,45,193.5,123.5,5.6,18.0,192.0,149.97,112.07
2018,9,1,17,0,249.0,109.0,5.6,17.7,189.0,132.24,94.35
2018,9,1,17,15,205.5,94.5,5.5,17.35,152.5,98.97,69.21
2018,9,1,17,30,162.0,80.0,5.4,17.0,116.0,70.65,50.1
2018,9,1,17,45,103.5,61.0,5.35,16.6,81.5,51.62,39.33
2018,9,1,18,0,45.0,42.0,5.3,16.2,47.0,36.21,24.96
2018,9,1,18,15,26.0,25.0,5.3,16.05,27.5,22.89,6.35
2018,9,1,18,30,7.0,8.0,5.3,15.9,8.0,7.86,0.0
2018,9,1,18,45,3.5,4.0,5.25,15.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.15,14.85,5.0,5.46,0.0
2018,9,2,6,0,7.0,10.0,2.1,15.1,10.0,11.19,0.0
2018,9,2,6,15,3.5,20.0,2.1,15.35,20.0,20.23,10.29
2018,9,2,6,30,0.0,30.0,2.1,15.6,30.0,28.96,18.48
2018,9,2,6,45,0.0,45.5,2.05,15.9,45.5,43.96,31.45
2018,9,2,7,0,0.0,61.0,2.0,16.2,61.0,59.43,44.69
2018,9,2,7,15,0.0,76.5,1.95,16.5,76.5,74.88,57.68
2018,9,2,7,30,0.0,92.0,1.9,16.8,92.0,90.3,70.4
2018,9,2,7,45,2.5,118.0,1.9,17.1,119.0,118.14,93.19
2018,9,2,8,0,5.0,144.0,1.9,17.4,146.0,146.24,115.76
2018,9,2,8,15,10.5,166.0,1.85,17.7,171.5,172.32,136.42
2018,9,2,8,30,16.0,188.0,1.8,18.0,197.0,198.83,157.1
2018,9,2,8,45,18.0,204.0,1.8,18.3,214.5,216.79,170.66
2018,9,2,9,0,20.0,220.0,1.8,18.6,232.0,234.86,184.18
2018,9,2,9,15,21.0,236.0,1.8,18.9,249.5,252.19,196.95
2018,9,2,9,30,22.0,252.0,1.8,19.2,267.0,269.51,209.6
2018,9,2,9,45,29.0,275.0,1.8,19.45,296.0,307.73,238.33
2018,9,2,10,0,36.0,298.0,1.8,19.7,325.0,338.28,260.81
2018,9,2,10,15,39.5,314.5,1.8,19.95,345.0,358.72,275.41
2018,9,2,10,30,43.0,331.0,1.8,20.2,365.0,379.06,289.87
2018,9,2,10,45,58.5,356.0,1.85,20.4,404.0,419.56,319.69
2018,9,2,11,0,74.0,381.0,1.9,20.6,443.0,459.96,348.98
2018,9,2,11,15,73.5,386.5,1.95,20.75,449.0,464.18,351.43
2018,9,2,11,30,73.0,392.0,2.0,20.9,455.0,468.08,353.91
2018,9,2,11,45,81.5,401.0,2.1,21.0,471.5,483.81,365.53
2018,9,2,12,0,90.0,410.0,2.2,21.1,488.0,499.0,376.69
2018,9,2,12,15,123.5,417.0,2.35,21.15,524.0,541.19,408.35
2018,9,2,12,30,157.0,424.0,2.5,21.2,560.0,574.79,433.58
2018,9,2,12,45,160.0,419.5,2.65,21.2,557.0,567.53,428.88
2018,9,2,13,0,163.0,415.0,2.8,21.2,554.0,559.57,423.92
2018,9,2,13,15,142.0,403.0,2.95,21.15,522.0,523.1,397.71
2018,9,2,13,30,121.0,391.0,3.1,21.1,490.0,487.42,371.93
2018,9,2,13,45,114.5,357.0,3.3,21.0,448.5,442.56,339.83
2018,9,2,14,0,108.0,323.0,3.5,20.9,407.0,398.26,307.62
2018,9,2,14,15,299.5,261.0,3.6,20.75,481.0,469.45,366.95
2018,9,2,14,30,491.0,199.0,3.7,20.6,555.0,524.73,412.24
2018,9,2,14,45,313.0,217.5,3.85,20.4,440.0,406.5,319.83
2018,9,2,15,0,135.0,236.0,4.0,20.2,325.0,304.8,239.1
2018,9,2,15,15,90.0,234.5,4.0,20.2,292.0,271.46,212.76
2018,9,2,15,30,45.0,233.0,4.0,20.2,259.0,242.47,189.86
2018,9,2,15,45,58.0,218.5,4.15,19.75,249.5,230.68,181.18
2018,9,2,16,0,71.0,204.0,4.3,19.3,240.0,217.41,170.96
2018,9,2,16,15,105.5,184.0,4.25,18.95,231.0,202.9,158.74
2018,9,2,16,30,140.0,164.0,4.2,18.6,222.0,185.96,143.71
2018,9,2,16,45,176.0,139.5,4.2,18.3,202.0,161.65,121.91
2018,9,2,17,0,212.0,115.0,4.2,18.0,182.0,130.76,94.46
2018,9,2,17,15,217.5,95.0,4.15,17.6,152.5,99.42,69.1
2018,9,2,17,30,223.0,75.0,4.1,17.2,123.0,67.68,46.69
2018,9,2,17,45,166.0,58.0,4.05,16.8,88.0,46.67,34.94
2018,9,2,18,0,109.0,41.0,4.0,16.4,53.0,33.59,22.55
2018,9,2,18,15,61.0,24.5,3.9,16.2,30.5,20.46,2.38
2018,9,2,18,30,13.0,8.0,3.8,16.0,8.0,7.86,0.0
2018,9,2,18,45,6.5,4.0,3.75,15.8,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.7,14.7,4.0,4.63,0.0
2018,9,3,6,0,9.0,8.0,1.7,14.9,8.0,10.21,0.0
2018,9,3,6,15,4.5,16.0,1.7,15.15,16.0,16.75,7.42
2018,9,3,6,30,0.0,24.0,1.7,15.4,24.0,23.16,13.66
2018,9,3,6,45,0.0,37.5,1.65,15.7,37.5,36.21,24.96
2018,9,3,7,0,0.0,51.0,1.6,16.0,51.0,49.27,36.17
2018,9,3,7,15,0.0,64.5,1.6,16.25,64.5,62.49,47.34
2018,9,3,7,30,0.0,78.0,1.6,16.5,78.0,75.87,58.45
2018,9,3,7,45,0.0,99.5,1.6,16.75,99.5,97.48,76.19
2018,9,3,8,0,0.0,121.0,1.6,17.0,121.0,119.12,93.65
2018,9,3,8,15,3.5,147.5,1.6,17.25,149.5,148.31,117.06
2018,9,3,8,30,7.0,174.0,1.6,17.5,178.0,177.8,140.32
2018,9,3,8,45,14.5,199.0,1.6,17.75,208.0,208.99,164.7
2018,9,3,9,0,22.0,224.0,1.6,18.0,238.0,240.67,189.12
2018,9,3,9,15,29.5,249.0,1.65,18.25,268.5,280.77,219.73
2018,9,3,9,30,37.0,274.0,1.7,18.5,299.0,313.91,244.55
2018,9,3,9,45,52.0,301.5,1.7,18.75,339.0,356.51,276.42
2018,9,3,10,0,67.0,329.0,1.7,19.0,379.0,399.54,308.07
2018,9,3,10,15,98.5,353.0,1.75,19.2,429.5,454.08,348.57
2018,9,3,10,30,130.0,377.0,1.8,19.4,480.0,518.11,395.09
2018,9,3,10,45,180.5,388.0,1.85,19.65,535.5,577.13,437.99
2018,9,3,11,0,231.0,399.0,1.9,19.9,591.0,636.27,480.27
2018,9,3,11,15,232.0,406.0,2.0,20.0,601.5,643.67,484.94
2018,9,3,11,30,233.0,413.0,2.1,20.1,612.0,650.05,489.36
2018,9,3,11,45,260.0,409.0,2.15,20.25,633.0,675.84,507.89
2018,9,3,12,0,287.0,405.0,2.2,20.4,654.0,692.43,519.94
2018,9,3,12,15,432.5,340.0,2.3,20.45,714.0,760.2,572.14
2018,9,3,12,30,578.0,275.0,2.4,20.5,774.0,818.48,616.71
2018,9,3,12,45,541.0,288.5,2.45,20.55,751.5,784.58,592.09
2018,9,3,13,0,504.0,302.0,2.5,20.6,729.0,751.13,568.35
2018,9,3,13,15,386.0,341.0,2.65,20.55,664.0,670.56,509.76
2018,9,3,13,30,268.0,380.0,2.8,20.5,599.0,599.29,456.7
2018,9,3,13,45,274.5,357.0,2.9,20.45,575.5,570.06,437.05
2018,9,3,14,0,281.0,334.0,3.0,20.4,552.0,539.83,416.11
2018,9,3,14,15,528.0,239.0,3.15,20.25,627.5,610.82,474.87
2018,9,3,14,30,775.0,144.0,3.3,20.1,703.0,659.97,515.37
2018,9,3,14,45,760.5,141.0,3.4,19.9,665.0,611.67,479.03
2018,9,3,15,0,746.0,138.0,3.5,19.7,627.0,563.27,442.2
2018,9,3,15,15,727.5,134.0,3.5,19.7,584.5,511.56,401.27
2018,9,3,15,30,709.0,130.0,3.5,19.7,542.0,460.27,359.61
2018,9,3,15,45,684.5,125.0,3.65,19.2,495.0,406.17,315.54
2018,9,3,16,0,660.0,120.0,3.8,18.7,448.0,353.68,271.41
2018,9,3,16,15,627.5,113.5,3.75,18.45,398.5,299.14,224.44
2018,9,3,16,30,595.0,107.0,3.7,18.2,349.0,247.63,179.5
2018,9,3,16,45,518.5,101.5,3.7,17.95,291.0,191.59,133.0
2018,9,3,17,0,442.0,96.0,3.7,17.7,233.0,143.39,94.94
2018,9,3,17,15,359.0,83.5,3.6,17.4,181.0,97.56,62.21
2018,9,3,17,30,276.0,71.0,3.5,17.1,129.0,61.35,40.97
2018,9,3,17,45,205.5,54.5,3.4,16.8,91.0,41.13,30.08
2018,9,3,18,0,135.0,38.0,3.3,16.5,53.0,31.27,20.38
2018,9,3,18,15,72.5,22.0,3.2,16.35,29.5,18.46,0.0
2018,9,3,18,30,10.0,6.0,3.1,16.2,6.0,5.9,0.0
2018,9,3,18,45,5.0,3.0,2.95,16.0,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,4,5,45,3.0,3.5,2.1,15.05,3.5,3.9,0.0
2018,9,4,6,0,6.0,7.0,2.2,15.3,7.0,8.05,0.0
2018,9,4,6,15,3.0,13.5,2.2,15.6,13.5,13.81,5.03
2018,9,4,6,30,0.0,20.0,2.2,15.9,20.0,19.29,10.38
2018,9,4,6,45,0.0,31.0,2.25,16.2,31.0,29.92,19.59
2018,9,4,7,0,0.0,42.0,2.3,16.5,42.0,40.56,28.73
2018,9,4,7,15,0.0,55.0,2.25,16.75,55.0,53.14,39.38
2018,9,4,7,30,0.0,68.0,2.2,17.0,68.0,65.73,49.87
2018,9,4,7,45,0.0,86.5,2.1,17.3,86.5,84.18,65.04
2018,9,4,8,0,0.0,105.0,2.0,17.6,105.0,102.68,80.01
2018,9,4,8,15,0.5,124.0,1.95,17.9,124.5,122.04,95.46
2018,9,4,8,30,1.0,143.0,1.9,18.2,144.0,141.45,110.73
2018,9,4,8,45,3.5,165.0,1.85,18.5,167.5,165.49,129.56
2018,9,4,9,0,6.0,187.0,1.8,18.8,191.0,189.71,148.26
2018,9,4,9,15,15.5,221.0,1.75,19.1,231.5,232.2,181.25
2018,9,4,9,30,25.0,255.0,1.7,19.4,272.0,275.27,214.03
2018,9,4,9,45,35.5,282.0,1.7,19.7,307.5,321.11,248.4
2018,9,4,10,0,46.0,309.0,1.7,20.0,343.0,359.21,276.41
2018,9,4,10,15,87.0,334.5,1.7,20.25,402.0,423.63,324.73
2018,9,4,10,30,128.0,360.0,1.7,20.5,461.0,497.88,378.89
2018,9,4,10,45,219.5,365.0,1.7,20.75,544.5,588.85,445.58
2018,9,4,11,0,311.0,370.0,1.7,21.0,628.0,689.14,516.46
2018,9,4,11,15,296.0,384.0,1.75,21.15,633.0,688.93,514.44
2018,9,4,11,30,281.0,398.0,1.8,21.3,638.0,687.24,512.35
2018,9,4,11,45,260.5,407.0,1.9,21.45,630.5,673.81,502.51
2018,9,4,12,0,240.0,416.0,2.0,21.6,623.0,652.46,487.35
2018,9,4,12,15,211.5,418.5,2.15,21.65,600.5,623.72,467.16
2018,9,4,12,30,183.0,421.0,2.3,21.7,578.0,594.84,446.67
2018,9,4,12,45,156.0,415.0,2.4,21.75,548.0,558.85,420.87
2018,9,4,13,0,129.0,409.0,2.5,21.8,518.0,523.44,395.26
2018,9,4,13,15,129.5,399.5,2.7,21.75,507.0,508.54,385.58
2018,9,4,13,30,130.0,390.0,2.9,21.7,496.0,493.25,375.37
2018,9,4,13,45,170.0,356.5,3.1,21.65,490.5,484.75,371.42
2018,9,4,14,0,210.0,323.0,3.3,21.6,485.0,473.45,365.12
2018,9,4,14,15,527.0,218.5,3.5,21.4,602.0,588.58,458.37
2018,9,4,14,30,844.0,114.0,3.7,21.2,719.0,673.75,526.01
2018,9,4,14,45,830.0,112.0,3.85,21.05,680.5,624.56,488.7
2018,9,4,15,0,816.0,110.0,4.0,20.9,642.0,574.65,450.54
2018,9,4,15,15,748.0,117.0,4.0,20.9,579.0,504.76,395.37
2018,9,4,15,30,680.0,124.0,4.0,20.9,516.0,438.38,342.01
2018,9,4,15,45,407.0,148.5,4.1,20.35,377.5,309.06,240.72
2018,9,4,16,0,134.0,173.0,4.2,19.8,239.0,210.63,164.33
2018,9,4,16,15,92.0,160.0,4.2,19.45,203.0,176.65,137.56
2018,9,4,16,30,50.0,147.0,4.2,19.1,167.0,149.14,116.27
2018,9,4,16,45,83.0,131.0,4.15,18.7,158.5,136.78,104.93
2018,9,4,17,0,116.0,115.0,4.1,18.3,150.0,118.18,88.11
2018,9,4,17,15,111.5,95.0,4.05,17.9,123.5,91.69,66.94
2018,9,4,17,30,107.0,75.0,4.0,17.5,97.0,65.95,47.89
2018,9,4,17,45,69.0,55.5,3.95,17.05,68.0,47.19,35.19
2018,9,4,18,0,31.0,36.0,3.9,16.6,39.0,32.68,21.22
2018,9,4,18,15,20.0,20.5,3.75,16.45,22.0,18.88,0.0
2018,9,4,18,30,9.0,5.0,3.6,16.3,5.0,4.91,0.0
2018,9,4,18,45,4.5,2.5,3.5,16.1,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.95,14.6,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,1.9,14.8,4.0,3.85,0.0
2018,9,5,6,15,0.0,8.0,1.85,15.05,8.0,7.71,0.31
2018,9,5,6,30,0.0,12.0,1.8,15.3,12.0,11.57,3.98
2018,9,5,6,45,0.0,18.0,1.75,15.55,18.0,17.36,9.04
2018,9,5,7,0,0.0,24.0,1.7,15.8,24.0,23.15,14.07
2018,9,5,7,15,0.0,29.0,1.7,16.05,29.0,27.99,18.21
2018,9,5,7,30,0.0,34.0,1.7,16.3,34.0,32.82,22.28
2018,9,5,7,45,0.0,48.0,1.65,16.6,48.0,46.37,33.61
2018,9,5,8,0,0.0,62.0,1.6,16.9,62.0,59.92,44.79
2018,9,5,8,15,0.0,81.0,1.7,17.2,81.0,78.34,59.83
2018,9,5,8,30,0.0,100.0,1.8,17.5,100.0,97.12,74.97
2018,9,5,8,45,0.0,110.0,1.85,17.8,110.0,107.0,82.67
2018,9,5,9,0,0.0,120.0,1.9,18.1,120.0,116.9,90.33
2018,9,5,9,15,0.5,138.5,2.05,18.3,139.0,135.73,105.18
2018,9,5,9,30,1.0,157.0,2.2,18.5,158.0,154.62,119.93
2018,9,5,9,45,5.5,189.0,2.4,18.75,193.0,190.67,148.28
2018,9,5,10,0,10.0,221.0,2.6,19.0,228.0,227.0,176.47
2018,9,5,10,15,14.0,247.5,2.75,19.1,258.0,257.45,199.87
2018,9,5,10,30,18.0,274.0,2.9,19.2,288.0,287.96,223.15
2018,9,5,10,45,25.0,300.5,3.0,19.35,320.5,329.46,254.64
2018,9,5,11,0,32.0,327.0,3.1,19.5,353.0,363.2,279.94
2018,9,5,11,15,30.0,326.0,3.2,19.55,351.0,359.33,276.66
2018,9,5,11,30,28.0,325.0,3.3,19.6,349.0,355.37,273.49
2018,9,5,11,45,28.0,329.0,3.4,19.65,353.0,358.37,275.68
2018,9,5,12,0,28.0,333.0,3.5,19.7,357.0,361.2,277.77
2018,9,5,12,15,29.5,335.0,3.6,19.65,360.5,363.18,279.44
2018,9,5,12,30,31.0,337.0,3.7,19.6,364.0,364.97,281.01
2018,9,5,12,45,27.0,322.5,3.8,19.55,345.5,344.96,265.96
2018,9,5,13,0,23.0,308.0,3.9,19.5,327.0,320.93,247.87
2018,9,5,13,15,86.0,297.5,4.0,19.4,367.5,369.86,287.99
2018,9,5,13,30,149.0,287.0,4.1,19.3,408.0,406.16,317.93
2018,9,5,13,45,86.5,285.0,4.2,19.15,354.5,349.25,272.79
2018,9,5,14,0,24.0,283.0,4.3,19.0,301.0,292.12,227.37
2018,9,5,14,15,18.5,258.5,4.35,18.85,272.0,263.05,205.24
2018,9,5,14,30,13.0,234.0,4.4,18.7,243.0,234.54,183.3
2018,9,5,14,45,13.0,226.0,4.5,18.5,234.5,225.79,176.97
2018,9,5,15,0,13.0,218.0,4.6,18.3,226.0,217.0,170.54
2018,9,5,15,15,15.5,209.5,4.6,18.3,218.5,208.98,164.57
2018,9,5,15,30,18.0,201.0,4.6,18.3,211.0,200.64,158.29
2018,9,5,15,45,23.0,191.0,4.65,17.85,203.0,191.59,151.63
2018,9,5,16,0,28.0,181.0,4.7,17.4,195.0,180.27,142.96
2018,9,5,16,15,41.0,165.0,4.7,17.1,182.5,166.65,131.92
2018,9,5,16,30,54.0,149.0,4.7,16.8,170.0,151.55,119.26
2018,9,5,16,45,79.5,131.5,4.65,16.55,158.0,136.04,105.37
2018,9,5,17,0,105.0,114.0,4.6,16.3,146.0,115.23,86.86
2018,9,5,17,15,110.0,93.5,4.6,16.0,121.0,89.7,65.92
2018,9,5,17,30,115.0,73.0,4.6,15.7,96.0,63.84,46.63
2018,9,5,17,45,74.5,53.5,4.55,15.45,66.5,45.59,33.95
2018,9,5,18,0,34.0,34.0,4.5,15.2,37.0,29.66,18.49
2018,9,5,18,15,18.0,18.5,4.4,15.05,20.0,17.16,0.0
2018,9,5,18,30,2.0,3.0,4.3,14.9,3.0,2.95,0.0
2018,9,5,18,45,1.0,1.5,4.25,14.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.45,13.65,1.5,1.47,0.0
2018,9,6,6,0,0.0,3.0,2.4,13.8,3.0,2.89,0.0
2018,9,6,6,15,0.0,7.5,2.3,14.0,7.5,7.23,0.0
2018,9,6,6,30,0.0,12.0,2.2,14.2,12.0,11.57,4.0
2018,9,6,6,45,0.0,18.0,2.15,14.45,18.0,17.36,9.09
2018,9,6,7,0,0.0,24.0,2.1,14.7,24.0,23.15,14.14
2018,9,6,7,15,0.0,33.5,2.1,14.95,33.5,32.34,22.01
2018,9,6,7,30,0.0,43.0,2.1,15.2,43.0,41.52,29.78
2018,9,6,7,45,0.0,52.5,2.1,15.5,52.5,50.72,37.44
2018,9,6,8,0,0.0,62.0,2.1,15.8,62.0,59.92,44.99
2018,9,6,8,15,1.5,95.5,2.2,16.2,96.5,93.78,72.95
2018,9,6,8,30,3.0,129.0,2.3,16.6,131.0,128.59,101.17
2018,9,6,8,45,6.5,162.5,2.4,16.95,166.5,165.24,130.48
2018,9,6,9,0,10.0,196.0,2.5,17.3,202.0,202.25,159.59
2018,9,6,9,15,12.5,214.0,2.7,17.6,222.0,222.6,175.19
2018,9,6,9,30,15.0,232.0,2.9,17.9,242.0,243.05,190.79
2018,9,6,9,45,13.5,233.5,3.05,18.2,243.0,243.09,190.17
2018,9,6,10,0,12.0,235.0,3.2,18.5,244.0,243.1,189.62
2018,9,6,10,15,12.0,240.0,3.35,18.7,249.0,248.01,193.05
2018,9,6,10,30,12.0,245.0,3.5,18.9,254.0,252.89,196.48
2018,9,6,10,45,15.5,264.0,3.65,19.1,276.5,275.21,213.55
2018,9,6,11,0,19.0,283.0,3.8,19.3,299.0,297.49,230.47
2018,9,6,11,15,20.0,294.0,3.85,19.4,311.0,309.21,239.17
2018,9,6,11,30,21.0,305.0,3.9,19.5,323.0,320.82,247.82
2018,9,6,11,45,30.0,329.0,3.95,19.6,354.5,360.27,277.9
2018,9,6,12,0,39.0,353.0,4.0,19.7,386.0,392.1,301.94
2018,9,6,12,15,45.5,364.0,4.0,19.8,402.5,407.68,313.61
2018,9,6,12,30,52.0,375.0,4.0,19.9,419.0,422.74,324.94
2018,9,6,12,45,53.5,372.0,4.0,20.0,417.0,418.56,321.79
2018,9,6,13,0,55.0,369.0,4.0,20.1,415.0,414.13,318.55
2018,9,6,13,15,58.5,363.0,4.05,20.1,411.0,408.09,314.41
2018,9,6,13,30,62.0,357.0,4.1,20.1,407.0,401.67,310.02
2018,9,6,13,45,127.5,332.0,4.1,20.15,430.5,426.97,331.5
2018,9,6,14,0,193.0,307.0,4.1,20.2,454.0,444.13,346.42
2018,9,6,14,15,544.0,198.5,4.1,20.15,589.5,578.76,455.5
2018,9,6,14,30,895.0,90.0,4.1,20.1,725.0,677.94,533.53
2018,9,6,14,45,883.5,88.5,4.15,20.05,686.5,629.05,495.39
2018,9,6,15,0,872.0,87.0,4.2,20.0,648.0,579.04,456.23
2018,9,6,15,15,856.5,84.5,4.2,20.0,604.0,525.16,412.82
2018,9,6,15,30,841.0,82.0,4.2,20.0,560.0,471.07,368.04
2018,9,6,15,45,820.0,79.5,4.2,19.75,512.0,412.92,319.19
2018,9,6,16,0,799.0,77.0,4.2,19.5,464.0,357.33,270.95
2018,9,6,16,15,731.0,80.0,4.25,19.2,403.5,293.99,216.68
2018,9,6,16,30,663.0,83.0,4.3,18.9,343.0,235.14,166.12
2018,9,6,16,45,650.5,73.0,4.3,18.65,297.5,183.92,120.66
2018,9,6,17,0,638.0,63.0,4.3,18.4,252.0,133.86,78.44
2018,9,6,17,15,513.5,60.5,4.25,18.0,193.0,83.84,46.02
2018,9,6,17,30,389.0,58.0,4.2,17.6,134.0,48.6,31.45
2018,9,6,17,45,271.0,45.5,4.2,17.2,90.5,34.37,23.97
2018,9,6,18,0,153.0,33.0,4.2,16.8,47.0,25.6,14.65
2018,9,6,18,15,89.0,18.5,4.15,16.6,25.5,14.66,0.0
2018,9,6,18,30,25.0,4.0,4.1,16.4,4.0,3.93,0.0
2018,9,6,18,45,12.5,2.0,4.1,16.15,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,7,5,45,36.0,5.0,2.6,14.05,6.5,0.0,0.0
2018,9,7,6,0,72.0,10.0,2.6,14.3,13.0,24.48,0.0
2018,9,7,6,15,117.5,15.0,2.6,14.6,28.0,54.11,31.9
2018,9,7,6,30,163.0,20.0,2.6,14.9,43.0,82.88,59.41
2018,9,7,6,45,102.0,23.0,2.6,15.2,39.5,68.8,51.1
2018,9,7,7,0,41.0,26.0,2.6,15.5,36.0,44.56,32.13
2018,9,7,7,15,20.5,35.0,2.6,15.85,40.0,43.82,31.77
2018,9,7,7,30,0.0,44.0,2.6,16.2,44.0,42.49,30.46
2018,9,7,7,45,0.0,54.0,2.55,16.55,54.0,52.17,38.49
2018,9,7,8,0,0.0,64.0,2.5,16.9,64.0,61.86,46.41
2018,9,7,8,15,0.0,87.5,2.55,17.25,87.5,84.75,65.17
2018,9,7,8,30,0.0,111.0,2.6,17.6,111.0,108.22,84.1
2018,9,7,8,45,1.0,140.0,2.6,17.9,140.5,138.11,108.02
2018,9,7,9,0,2.0,169.0,2.6,18.2,170.0,168.19,131.72
2018,9,7,9,15,4.0,182.5,2.6,18.55,185.0,183.28,143.22
2018,9,7,9,30,6.0,196.0,2.6,18.9,200.0,198.47,154.73
2018,9,7,9,45,8.0,210.5,2.6,19.2,216.0,214.78,167.06
2018,9,7,10,0,10.0,225.0,2.6,19.5,232.0,231.13,179.34
2018,9,7,10,15,15.5,253.5,2.65,19.75,265.0,265.0,205.24
2018,9,7,10,30,21.0,282.0,2.7,20.0,298.0,298.97,230.89
2018,9,7,10,45,30.0,310.0,2.8,20.2,334.0,344.28,265.06
2018,9,7,11,0,39.0,338.0,2.9,20.4,370.0,381.49,292.75
2018,9,7,11,15,46.0,353.5,3.0,20.55,392.0,403.39,308.9
2018,9,7,11,30,53.0,369.0,3.1,20.7,414.0,424.99,324.82
2018,9,7,11,45,58.5,375.5,3.2,20.9,425.5,435.37,332.37
2018,9,7,12,0,64.0,382.0,3.3,21.1,437.0,445.37,339.7
2018,9,7,12,15,90.5,397.0,3.5,21.15,474.0,482.93,368.42
2018,9,7,12,30,117.0,412.0,3.7,21.2,511.0,525.17,400.22
2018,9,7,12,45,111.0,405.0,3.9,21.25,498.0,508.16,387.79
2018,9,7,13,0,105.0,398.0,4.1,21.3,485.0,486.29,372.03
2018,9,7,13,15,89.0,381.0,4.35,21.3,454.0,451.41,346.41
2018,9,7,13,30,73.0,364.0,4.6,21.3,423.0,417.35,321.27
2018,9,7,13,45,134.0,334.5,4.8,21.25,438.0,434.1,336.66
2018,9,7,14,0,195.0,305.0,5.0,21.2,453.0,443.08,345.82
2018,9,7,14,15,552.5,197.5,5.2,21.1,592.0,581.96,459.23
2018,9,7,14,30,910.0,90.0,5.4,21.0,731.0,684.71,541.39
2018,9,7,14,45,883.5,92.0,5.55,20.9,686.5,629.4,498.32
2018,9,7,15,0,857.0,94.0,5.7,20.8,642.0,574.31,454.93
2018,9,7,15,15,827.5,93.0,5.7,20.8,592.0,514.2,406.16
2018,9,7,15,30,798.0,92.0,5.7,20.8,542.0,456.19,357.86
2018,9,7,15,45,606.5,118.5,5.8,20.4,443.0,358.11,278.78
2018,9,7,16,0,415.0,145.0,5.9,20.0,344.0,279.87,215.97
2018,9,7,16,15,554.0,111.0,5.85,19.7,345.0,265.26,198.15
2018,9,7,16,30,693.0,77.0,5.8,19.4,346.0,234.22,164.29
2018,9,7,16,45,682.0,68.5,5.8,19.1,300.5,182.98,118.44
2018,9,7,17,0,671.0,60.0,5.8,18.8,255.0,135.06,78.07
2018,9,7,17,15,577.5,56.0,5.65,18.35,199.5,81.92,42.69
2018,9,7,17,30,484.0,52.0,5.5,17.9,144.0,42.16,31.18
2018,9,7,17,45,274.0,39.5,5.4,17.5,88.5,29.68,19.83
2018,9,7,18,0,64.0,27.0,5.3,17.1,33.0,22.58,11.72
2018,9,7,18,15,42.0,15.0,5.15,16.9,18.0,14.74,0.0
2018,9,7,18,30,20.0,3.0,5.0,16.7,3.0,0.0,0.0
2018,9,7,18,45,10.0,1.5,4.85,16.45,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,8,5,45,100.5,9.0,4.4,14.85,13.0,0.0,0.0
2018,9,8,6,0,201.0,18.0,4.5,15.1,26.0,58.33,0.0
2018,9,8,6,15,345.5,27.5,4.55,15.4,65.5,131.78,81.68
2018,9,8,6,30,490.0,37.0,4.6,15.7,105.0,206.72,152.12
2018,9,8,6,45,453.5,50.5,4.65,16.0,134.5,235.35,183.26
2018,9,8,7,0,417.0,64.0,4.7,16.3,164.0,259.55,208.4
2018,9,8,7,15,300.0,98.0,4.65,16.6,179.0,261.74,213.15
2018,9,8,7,30,183.0,132.0,4.6,16.9,194.0,240.81,196.51
2018,9,8,7,45,231.5,149.5,4.55,17.2,241.0,302.2,247.21
2018,9,8,8,0,280.0,167.0,4.5,17.5,288.0,361.5,295.19
2018,9,8,8,15,297.0,186.0,4.5,17.75,328.5,405.28,329.54
2018,9,8,8,30,314.0,205.0,4.5,18.0,369.0,449.65,363.7
2018,9,8,8,45,396.5,203.5,4.45,18.3,429.5,528.59,425.18
2018,9,8,9,0,479.0,202.0,4.4,18.6,490.0,604.63,483.09
2018,9,8,9,15,640.5,159.5,4.45,18.85,573.0,707.69,562.62
2018,9,8,9,30,802.0,117.0,4.5,19.1,656.0,811.25,636.5
2018,9,8,9,45,857.0,103.0,4.5,19.35,706.0,857.86,667.4
2018,9,8,10,0,912.0,89.0,4.5,19.6,756.0,909.16,701.55
2018,9,8,10,15,919.5,90.5,4.5,19.75,785.5,933.62,716.8
2018,9,8,10,30,927.0,92.0,4.5,19.9,815.0,954.9,730.02
2018,9,8,10,45,932.0,93.0,4.55,20.1,837.0,970.02,739.32
2018,9,8,11,0,937.0,94.0,4.6,20.3,859.0,981.66,746.37
2018,9,8,11,15,939.5,95.0,4.7,20.4,873.0,987.41,750.23
2018,9,8,11,30,942.0,96.0,4.8,20.5,887.0,989.54,751.77
2018,9,8,11,45,943.0,96.5,4.95,20.65,893.0,986.11,749.87
2018,9,8,12,0,944.0,97.0,5.1,20.8,899.0,979.05,745.58
2018,9,8,12,15,945.5,95.0,5.25,20.9,896.5,966.25,737.52
2018,9,8,12,30,947.0,93.0,5.4,21.0,894.0,949.91,727.05
2018,9,8,12,45,948.5,90.5,5.55,21.05,884.5,929.56,713.91
2018,9,8,13,0,950.0,88.0,5.7,21.1,875.0,905.79,698.31
2018,9,8,13,15,946.0,87.0,5.8,21.15,856.5,875.65,677.84
2018,9,8,13,30,942.0,86.0,5.9,21.2,838.0,842.57,655.17
2018,9,8,13,45,936.0,85.0,6.0,21.25,812.5,805.17,629.2
2018,9,8,14,0,930.0,84.0,6.1,21.3,787.0,765.29,601.21
2018,9,8,14,15,922.0,83.0,6.15,21.25,754.5,721.74,570.29
2018,9,8,14,30,914.0,82.0,6.2,21.2,722.0,676.27,536.77
2018,9,8,14,45,903.0,80.0,6.25,21.2,683.0,626.31,497.57
2018,9,8,15,0,892.0,78.0,6.3,21.2,644.0,575.18,456.48
2018,9,8,15,15,877.0,76.0,6.3,21.2,600.0,521.08,411.9
2018,9,8,15,30,862.0,74.0,6.3,21.2,556.0,466.7,365.91
2018,9,8,15,45,843.0,71.5,6.3,20.9,508.0,410.22,317.44
2018,9,8,16,0,824.0,69.0,6.3,20.6,460.0,352.26,266.54
2018,9,8,16,15,797.5,66.5,6.3,20.25,409.5,295.0,215.38
2018,9,8,16,30,771.0,64.0,6.3,19.9,359.0,239.86,165.64
2018,9,8,16,45,730.0,60.0,6.25,19.5,306.0,183.11,116.23
2018,9,8,17,0,689.0,56.0,6.2,19.1,253.0,130.7,73.71
2018,9,8,17,15,623.5,50.5,6.15,18.6,201.0,80.0,40.19
2018,9,8,17,30,558.0,45.0,6.1,18.1,149.0,34.09,24.09
2018,9,8,17,45,432.0,37.5,6.0,17.65,102.5,28.1,18.37
2018,9,8,18,0,306.0,30.0,5.9,17.2,56.0,24.26,12.24
2018,9,8,18,15,169.0,17.5,5.85,16.9,30.0,17.2,0.0
2018,9,8,18,30,32.0,5.0,5.8,16.6,4.0,0.0,0.0
2018,9,8,18,45,16.0,2.5,5.7,16.35,2.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.55,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.45,15.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
