Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,5,45,9.0,3.5,3.95,13.4,3.5,0.0,0.0
2018,9,19,6,0,18.0,7.0,4.0,13.5,7.0,10.27,0.0
2018,9,19,6,15,108.0,23.0,4.0,13.8,34.0,59.17,6.68
2018,9,19,6,30,198.0,39.0,4.0,14.1,61.0,115.3,81.71
2018,9,19,6,45,249.5,53.0,4.0,14.35,95.5,159.09,122.43
2018,9,19,7,0,301.0,67.0,4.0,14.6,130.0,208.52,166.64
2018,9,19,7,15,177.0,92.5,3.75,14.85,132.0,189.77,154.06
2018,9,19,7,30,53.0,118.0,3.5,15.1,134.0,152.06,122.97
2018,9,19,7,45,66.5,140.5,3.25,15.35,164.5,185.65,151.0
2018,9,19,8,0,80.0,163.0,3.0,15.6,195.0,220.28,179.22
2018,9,19,8,15,85.5,184.0,2.8,15.9,222.5,248.98,201.91
2018,9,19,8,30,91.0,205.0,2.6,16.2,250.0,277.89,224.31
2018,9,19,8,45,219.5,212.0,2.35,16.5,333.5,387.82,312.97
2018,9,19,9,0,348.0,219.0,2.1,16.8,417.0,507.5,405.29
2018,9,19,9,15,560.0,175.5,2.05,17.15,521.0,645.46,510.47
2018,9,19,9,30,772.0,132.0,2.0,17.5,625.0,789.75,612.96
2018,9,19,9,45,821.5,122.5,1.9,17.9,672.5,836.3,640.89
2018,9,19,10,0,871.0,113.0,1.8,18.3,720.0,885.08,670.58
2018,9,19,10,15,879.5,115.0,1.85,18.7,749.0,903.8,681.13
2018,9,19,10,30,888.0,117.0,1.9,19.1,778.0,924.78,693.57
2018,9,19,10,45,894.0,118.0,1.95,19.5,799.0,939.24,701.68
2018,9,19,11,0,900.0,119.0,2.0,19.9,820.0,950.36,707.72
2018,9,19,11,15,903.5,120.0,2.1,20.2,833.5,955.77,710.97
2018,9,19,11,30,907.0,121.0,2.2,20.5,847.0,957.67,712.05
2018,9,19,11,45,908.5,121.0,2.3,20.8,852.0,953.19,709.04
2018,9,19,12,0,910.0,121.0,2.4,21.1,857.0,945.2,703.85
2018,9,19,12,15,909.5,120.0,2.55,21.25,853.5,930.94,695.42
2018,9,19,12,30,909.0,119.0,2.7,21.4,850.0,913.32,684.73
2018,9,19,12,45,906.5,118.0,2.85,21.55,838.0,890.71,670.63
2018,9,19,13,0,904.0,117.0,3.0,21.7,826.0,865.0,654.31
2018,9,19,13,15,899.0,115.5,3.2,21.7,806.5,833.8,634.72
2018,9,19,13,30,894.0,114.0,3.4,21.7,787.0,799.89,612.96
2018,9,19,13,45,886.0,113.0,3.55,21.75,760.0,761.76,587.52
2018,9,19,14,0,878.0,112.0,3.7,21.8,733.0,721.46,560.21
2018,9,19,14,15,865.5,110.0,3.9,21.7,698.0,675.92,527.26
2018,9,19,14,30,853.0,108.0,4.1,21.6,663.0,628.0,491.52
2018,9,19,14,45,837.5,105.0,4.3,21.5,622.5,576.33,451.86
2018,9,19,15,0,822.0,102.0,4.5,21.4,582.0,524.14,410.82
2018,9,19,15,15,801.5,99.0,4.5,21.4,536.5,469.4,365.86
2018,9,19,15,30,781.0,96.0,4.5,21.4,491.0,415.19,320.13
2018,9,19,15,45,752.0,92.0,4.8,21.05,441.5,356.15,270.3
2018,9,19,16,0,723.0,88.0,5.1,20.7,392.0,300.57,221.95
2018,9,19,16,15,681.5,83.0,5.15,20.3,340.0,243.31,171.97
2018,9,19,16,30,640.0,78.0,5.2,19.9,288.0,190.09,125.96
2018,9,19,16,45,579.0,71.5,5.2,19.5,236.0,137.26,83.46
2018,9,19,17,0,518.0,65.0,5.2,19.1,184.0,91.37,51.43
2018,9,19,17,15,420.0,55.5,5.15,18.55,135.5,49.34,30.64
2018,9,19,17,30,322.0,46.0,5.1,18.0,87.0,35.34,24.38
2018,9,19,17,45,191.0,29.5,5.05,17.45,51.0,23.13,10.22
2018,9,19,18,0,60.0,13.0,5.0,16.9,15.0,12.78,0.0
2018,9,19,18,15,30.0,6.5,4.9,16.65,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.65,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,5,45,30.5,4.5,2.0,15.5,5.0,0.0,0.0
2018,9,20,6,0,61.0,9.0,2.0,15.6,10.0,20.27,0.0
2018,9,20,6,15,195.0,22.5,2.0,16.1,40.5,78.65,0.65
2018,9,20,6,30,329.0,36.0,2.0,16.6,71.0,150.26,104.2
2018,9,20,6,45,406.5,47.0,2.05,17.15,114.5,207.93,157.16
2018,9,20,7,0,484.0,58.0,2.1,17.7,158.0,273.49,214.34
2018,9,20,7,15,568.5,63.5,2.05,18.15,213.5,343.53,273.98
2018,9,20,7,30,653.0,69.0,2.0,18.6,269.0,420.9,337.64
2018,9,20,7,45,694.5,74.0,1.95,19.05,321.0,480.72,385.58
2018,9,20,8,0,736.0,79.0,1.9,19.5,373.0,540.6,431.82
2018,9,20,8,15,765.5,83.0,1.85,20.0,423.5,595.68,472.57
2018,9,20,8,30,795.0,87.0,1.8,20.5,474.0,651.04,512.05
2018,9,20,8,45,816.5,90.0,1.7,21.0,520.5,699.44,543.37
2018,9,20,9,0,838.0,93.0,1.6,21.5,567.0,746.81,572.92
2018,9,20,9,15,856.0,94.0,1.55,21.95,608.5,787.82,597.86
2018,9,20,9,30,874.0,95.0,1.5,22.4,650.0,822.11,617.79
2018,9,20,9,45,888.0,96.0,1.5,22.85,686.5,855.71,637.57
2018,9,20,10,0,902.0,97.0,1.5,23.3,723.0,886.76,655.45
2018,9,20,10,15,910.0,98.5,1.5,23.65,751.5,910.34,668.58
2018,9,20,10,30,918.0,100.0,1.5,24.0,780.0,930.76,679.72
2018,9,20,10,45,924.0,100.5,1.5,24.3,801.0,944.97,687.05
2018,9,20,11,0,930.0,101.0,1.5,24.6,822.0,955.75,692.32
2018,9,20,11,15,933.0,101.5,1.6,24.7,835.0,960.25,695.67
2018,9,20,11,30,936.0,102.0,1.7,24.8,848.0,961.15,696.88
2018,9,20,11,45,937.5,102.0,1.8,24.95,853.0,956.54,694.53
2018,9,20,12,0,939.0,102.0,1.9,25.1,858.0,948.32,689.97
2018,9,20,12,15,938.5,102.0,2.0,25.15,855.0,934.76,682.3
2018,9,20,12,30,938.0,102.0,2.1,25.2,852.0,917.72,672.4
2018,9,20,12,45,936.0,101.0,2.2,25.25,840.5,894.97,658.74
2018,9,20,13,0,934.0,100.0,2.3,25.3,829.0,868.99,642.88
2018,9,20,13,15,929.5,98.5,2.35,25.25,809.0,837.4,623.0
2018,9,20,13,30,925.0,97.0,2.4,25.2,789.0,802.98,601.07
2018,9,20,13,45,918.0,96.0,2.5,25.15,762.0,764.58,576.53
2018,9,20,14,0,911.0,95.0,2.6,25.1,735.0,723.86,550.02
2018,9,20,14,15,901.0,93.0,2.65,25.0,701.0,678.09,518.01
2018,9,20,14,30,891.0,91.0,2.7,24.9,667.0,630.68,483.29
2018,9,20,14,45,877.0,89.0,2.7,24.8,626.5,579.63,444.71
2018,9,20,15,0,863.0,87.0,2.7,24.7,586.0,527.79,404.39
2018,9,20,15,15,844.0,84.0,2.7,24.7,540.0,471.05,359.07
2018,9,20,15,30,825.0,81.0,2.7,24.7,494.0,415.39,313.2
2018,9,20,15,45,799.0,77.5,2.75,24.3,444.5,357.37,264.81
2018,9,20,16,0,773.0,74.0,2.8,23.9,395.0,300.99,216.46
2018,9,20,16,15,736.0,70.0,2.8,23.4,343.0,243.41,166.92
2018,9,20,16,30,699.0,66.0,2.8,22.9,291.0,189.33,120.76
2018,9,20,16,45,643.5,60.0,2.8,22.4,238.5,132.46,75.67
2018,9,20,17,0,588.0,54.0,2.8,21.9,186.0,83.82,42.67
2018,9,20,17,15,499.0,45.5,2.8,21.2,137.0,38.96,22.49
2018,9,20,17,30,410.0,37.0,2.8,20.5,88.0,28.35,18.13
2018,9,20,17,45,264.0,25.0,2.75,19.85,52.0,19.93,6.57
2018,9,20,18,0,118.0,13.0,2.7,19.2,16.0,12.78,0.0
2018,9,20,18,15,59.0,6.5,2.65,18.9,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.15,15.25,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.1,15.3,9.0,20.94,0.0
2018,9,21,6,15,201.5,22.0,1.2,15.7,39.5,78.93,0.0
2018,9,21,6,30,338.0,35.0,1.3,16.1,70.0,151.45,104.12
2018,9,21,6,45,436.0,44.5,1.45,16.5,116.5,215.0,162.05
2018,9,21,7,0,534.0,54.0,1.6,16.9,163.0,288.51,225.7
2018,9,21,7,15,595.5,60.5,1.65,17.25,214.5,351.52,280.2
2018,9,21,7,30,657.0,67.0,1.7,17.6,266.0,419.57,336.97
2018,9,21,7,45,562.5,89.0,1.75,17.95,281.5,423.79,341.72
2018,9,21,8,0,468.0,111.0,1.8,18.3,297.0,414.13,334.38
2018,9,21,8,15,313.0,157.5,1.85,18.75,288.5,378.94,304.66
2018,9,21,8,30,158.0,204.0,1.9,19.2,280.0,330.02,262.9
2018,9,21,8,45,173.0,224.5,2.0,19.7,315.5,368.17,292.0
2018,9,21,9,0,188.0,245.0,2.1,20.2,351.0,406.82,320.57
2018,9,21,9,15,194.5,264.0,2.1,20.6,380.5,437.43,342.34
2018,9,21,9,30,201.0,283.0,2.1,21.0,410.0,467.69,363.56
2018,9,21,9,45,229.0,297.0,2.1,21.4,449.0,509.92,393.93
2018,9,21,10,0,257.0,311.0,2.1,21.8,488.0,561.64,430.43
2018,9,21,10,15,293.5,315.5,2.1,22.1,525.5,601.32,458.38
2018,9,21,10,30,330.0,320.0,2.1,22.4,563.0,640.96,486.0
2018,9,21,10,45,343.5,326.5,2.1,22.65,586.0,661.64,499.51
2018,9,21,11,0,357.0,333.0,2.1,22.9,609.0,681.09,512.23
2018,9,21,11,15,357.5,338.0,2.1,23.05,618.0,685.75,514.58
2018,9,21,11,30,358.0,343.0,2.1,23.2,627.0,688.88,516.05
2018,9,21,11,45,294.0,362.0,2.1,23.3,596.0,647.37,484.78
2018,9,21,12,0,230.0,381.0,2.1,23.4,565.0,598.27,448.41
2018,9,21,12,15,173.0,379.5,2.1,23.4,517.5,541.75,407.06
2018,9,21,12,30,116.0,378.0,2.1,23.4,470.0,486.28,365.95
2018,9,21,12,45,88.5,361.0,2.15,23.35,430.5,435.81,329.33
2018,9,21,13,0,61.0,344.0,2.2,23.3,391.0,392.56,297.42
2018,9,21,13,15,57.0,331.5,2.25,23.1,374.5,373.73,284.15
2018,9,21,13,30,53.0,319.0,2.3,22.9,358.0,355.08,270.82
2018,9,21,13,45,180.5,284.0,2.35,22.75,411.0,412.16,317.54
2018,9,21,14,0,308.0,249.0,2.4,22.6,464.0,458.68,355.03
2018,9,21,14,15,590.5,171.0,2.4,22.4,558.5,553.1,429.21
2018,9,21,14,30,873.0,93.0,2.4,22.2,653.0,618.37,478.84
2018,9,21,14,45,858.5,90.5,2.45,22.0,612.5,567.35,439.5
2018,9,21,15,0,844.0,88.0,2.5,21.8,572.0,514.88,398.65
2018,9,21,15,15,824.5,85.5,2.5,21.8,527.0,460.15,354.31
2018,9,21,15,30,805.0,83.0,2.5,21.8,482.0,405.82,308.96
2018,9,21,15,45,778.0,79.0,2.5,21.25,432.5,348.09,260.42
2018,9,21,16,0,751.0,75.0,2.5,20.7,383.0,292.17,212.1
2018,9,21,16,15,712.5,70.5,2.45,20.3,331.5,235.12,162.54
2018,9,21,16,30,674.0,66.0,2.4,19.9,280.0,179.69,115.04
2018,9,21,16,45,581.0,61.5,2.4,19.5,222.0,123.29,71.74
2018,9,21,17,0,488.0,57.0,2.4,19.1,164.0,77.48,42.03
2018,9,21,17,15,306.0,44.5,2.4,18.55,105.5,35.13,24.81
2018,9,21,17,30,124.0,32.0,2.4,18.0,47.0,26.63,16.76
2018,9,21,17,45,68.5,19.0,2.4,17.45,26.5,16.12,2.74
2018,9,21,18,0,13.0,6.0,2.4,16.9,6.0,5.9,0.0
2018,9,21,18,15,6.5,3.0,2.4,16.65,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,22,5,45,5.5,1.5,1.9,13.5,1.5,0.0,0.0
2018,9,22,6,0,11.0,3.0,1.9,13.6,3.0,4.98,0.0
2018,9,22,6,15,5.5,6.5,1.9,13.9,6.5,7.62,0.0
2018,9,22,6,30,0.0,10.0,1.9,14.2,10.0,9.64,1.94
2018,9,22,6,45,0.0,16.5,1.95,14.5,16.5,15.91,7.66
2018,9,22,7,0,0.0,23.0,2.0,14.8,23.0,22.19,13.18
2018,9,22,7,15,0.0,36.5,1.9,15.1,36.5,35.24,24.4
2018,9,22,7,30,0.0,50.0,1.8,15.4,50.0,48.3,35.52
2018,9,22,7,45,0.0,73.0,1.7,15.7,73.0,70.83,54.44
2018,9,22,8,0,0.0,96.0,1.6,16.0,96.0,94.07,73.63
2018,9,22,8,15,0.0,111.0,1.55,16.35,111.0,109.05,85.65
2018,9,22,8,30,0.0,126.0,1.5,16.7,126.0,124.03,97.51
2018,9,22,8,45,3.0,152.0,1.4,17.1,153.5,152.58,120.24
2018,9,22,9,0,6.0,178.0,1.3,17.5,181.0,181.37,142.72
2018,9,22,9,15,12.5,201.5,1.35,17.85,209.0,210.45,165.32
2018,9,22,9,30,19.0,225.0,1.4,18.2,237.0,239.87,187.88
2018,9,22,9,45,26.0,248.0,1.45,18.6,265.5,269.43,210.24
2018,9,22,10,0,33.0,271.0,1.5,19.0,294.0,308.0,239.16
2018,9,22,10,15,45.0,294.5,1.65,19.25,327.0,343.3,265.73
2018,9,22,10,30,57.0,318.0,1.8,19.5,360.0,378.7,292.14
2018,9,22,10,45,60.5,330.5,1.95,19.8,376.0,394.52,303.46
2018,9,22,11,0,64.0,343.0,2.1,20.1,392.0,410.1,314.69
2018,9,22,11,15,61.0,346.0,2.3,20.2,393.5,409.36,313.99
2018,9,22,11,30,58.0,349.0,2.5,20.3,395.0,408.39,313.21
2018,9,22,11,45,58.5,351.5,2.75,20.45,398.0,409.81,314.4
2018,9,22,12,0,59.0,354.0,3.0,20.6,401.0,410.98,315.4
2018,9,22,12,15,76.0,362.0,3.25,20.6,422.5,431.98,331.96
2018,9,22,12,30,93.0,370.0,3.5,20.6,444.0,452.05,347.74
2018,9,22,12,45,100.0,367.0,3.75,20.6,445.5,451.37,347.85
2018,9,22,13,0,107.0,364.0,4.0,20.6,447.0,450.03,347.53
2018,9,22,13,15,104.5,354.5,4.15,20.55,433.5,433.95,335.88
2018,9,22,13,30,102.0,345.0,4.3,20.5,420.0,417.75,324.16
2018,9,22,13,45,209.5,297.0,4.45,20.45,444.5,445.18,348.67
2018,9,22,14,0,317.0,249.0,4.6,20.4,469.0,463.67,365.68
2018,9,22,14,15,601.0,169.0,4.6,20.35,560.5,555.57,440.02
2018,9,22,14,30,885.0,89.0,4.6,20.3,652.0,618.1,489.08
2018,9,22,14,45,871.5,86.5,4.6,20.2,612.0,567.12,448.21
2018,9,22,15,0,858.0,84.0,4.6,20.1,572.0,515.33,406.1
2018,9,22,15,15,838.5,81.5,4.6,20.1,526.5,459.17,359.28
2018,9,22,15,30,819.0,79.0,4.6,20.1,481.0,404.17,312.09
2018,9,22,15,45,793.0,75.0,4.45,19.85,431.5,346.15,261.53
2018,9,22,16,0,767.0,71.0,4.3,19.6,382.0,289.8,211.43
2018,9,22,16,15,682.5,73.0,4.3,19.3,322.0,225.49,156.73
2018,9,22,16,30,598.0,75.0,4.3,19.0,262.0,171.58,112.06
2018,9,22,16,45,485.0,69.0,4.3,18.7,202.5,116.22,70.47
2018,9,22,17,0,372.0,63.0,4.3,18.4,143.0,73.57,43.37
2018,9,22,17,15,254.5,50.0,4.35,17.95,97.5,37.9,27.19
2018,9,22,17,30,137.0,37.0,4.4,17.5,52.0,30.53,19.87
2018,9,22,17,45,84.5,22.5,4.4,17.05,30.0,18.89,1.46
2018,9,22,18,0,32.0,8.0,4.4,16.6,8.0,7.86,0.0
2018,9,22,18,15,16.0,4.0,4.4,16.4,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,45,18.5,3.0,3.2,14.05,3.0,0.0,0.0
2018,9,23,6,0,37.0,6.0,3.2,14.1,6.0,12.7,0.0
2018,9,23,6,15,165.0,21.0,3.35,14.45,35.5,68.42,0.0
2018,9,23,6,30,293.0,36.0,3.5,14.8,65.0,138.03,93.73
2018,9,23,6,45,200.0,45.0,3.6,15.1,70.0,131.48,99.46
2018,9,23,7,0,107.0,54.0,3.7,15.4,75.0,107.7,83.92
2018,9,23,7,15,86.5,82.5,3.7,15.7,103.0,130.91,104.67
2018,9,23,7,30,66.0,111.0,3.7,16.0,131.0,150.83,121.72
2018,9,23,7,45,157.0,131.0,3.7,16.25,189.5,230.75,188.82
2018,9,23,8,0,248.0,151.0,3.7,16.5,248.0,320.11,262.41
2018,9,23,8,15,250.5,172.0,3.65,16.8,281.0,355.02,289.73
2018,9,23,8,30,253.0,193.0,3.6,17.1,314.0,389.35,316.08
2018,9,23,8,45,347.0,194.5,3.55,17.35,377.5,466.2,377.2
2018,9,23,9,0,441.0,196.0,3.5,17.6,441.0,557.89,447.86
2018,9,23,9,15,521.5,187.0,3.5,17.85,497.5,623.75,497.73
2018,9,23,9,30,602.0,178.0,3.5,18.1,554.0,696.18,551.46
2018,9,23,9,45,732.0,143.5,3.5,18.35,626.0,780.71,612.42
2018,9,23,10,0,862.0,109.0,3.5,18.6,698.0,864.66,670.03
2018,9,23,10,15,878.0,107.5,3.55,18.8,728.5,885.63,682.82
2018,9,23,10,30,894.0,106.0,3.6,19.0,759.0,909.03,697.83
2018,9,23,10,45,901.5,106.0,3.6,19.2,780.0,923.48,706.33
2018,9,23,11,0,909.0,106.0,3.6,19.4,801.0,934.59,712.69
2018,9,23,11,15,913.5,106.0,3.7,19.55,814.0,939.55,715.71
2018,9,23,11,30,918.0,106.0,3.8,19.7,827.0,940.99,716.49
2018,9,23,11,45,920.0,106.0,3.9,19.85,832.0,936.63,713.42
2018,9,23,12,0,922.0,106.0,4.0,20.0,837.0,928.72,708.06
2018,9,23,12,15,925.5,103.0,4.25,20.0,834.0,915.43,700.26
2018,9,23,12,30,929.0,100.0,4.5,20.0,831.0,898.62,690.32
2018,9,23,12,45,932.5,96.5,4.7,20.0,821.0,877.81,677.49
2018,9,23,13,0,936.0,93.0,4.9,20.0,811.0,853.56,662.1
2018,9,23,13,15,931.0,92.0,5.1,19.9,791.0,821.9,641.44
2018,9,23,13,30,926.0,91.0,5.3,19.8,771.0,787.43,618.47
2018,9,23,13,45,918.5,90.0,5.5,19.7,744.0,748.54,591.9
2018,9,23,14,0,911.0,89.0,5.7,19.6,717.0,707.39,563.24
2018,9,23,14,15,901.0,87.5,5.75,19.45,683.0,662.08,528.71
2018,9,23,14,30,891.0,86.0,5.8,19.3,649.0,615.14,491.79
2018,9,23,14,45,876.5,84.5,5.8,19.15,609.0,564.35,450.79
2018,9,23,15,0,862.0,83.0,5.8,19.0,569.0,512.82,408.11
2018,9,23,15,15,842.0,80.5,5.8,19.0,523.0,456.28,360.14
2018,9,23,15,30,822.0,78.0,5.8,19.0,477.0,400.96,311.91
2018,9,23,15,45,794.0,75.0,5.6,18.65,427.5,343.13,260.9
2018,9,23,16,0,766.0,72.0,5.4,18.3,378.0,287.19,210.62
2018,9,23,16,15,725.5,68.0,5.25,18.0,326.0,229.61,159.32
2018,9,23,16,30,685.0,64.0,5.1,17.7,274.0,173.91,110.86
2018,9,23,16,45,624.0,58.0,4.95,17.45,222.0,119.97,68.12
2018,9,23,17,0,563.0,52.0,4.8,17.2,170.0,72.87,37.43
2018,9,23,17,15,461.5,44.0,4.7,16.85,122.5,32.61,22.68
2018,9,23,17,30,360.0,36.0,4.6,16.5,75.0,28.51,18.04
2018,9,23,17,45,214.0,23.0,4.5,16.1,43.0,18.96,0.0
2018,9,23,18,0,68.0,10.0,4.4,15.7,11.0,9.83,0.0
2018,9,23,18,15,34.0,5.0,4.25,15.5,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,2.5,0.4,13.6,2.5,0.0,0.0
2018,9,24,6,0,31.0,5.0,0.3,13.7,5.0,4.91,0.0
2018,9,24,6,15,34.0,11.0,0.35,13.9,13.0,21.7,0.0
2018,9,24,6,30,37.0,17.0,0.4,14.1,21.0,33.18,19.13
2018,9,24,6,45,18.5,29.5,0.45,14.35,31.5,35.51,23.69
2018,9,24,7,0,0.0,42.0,0.5,14.6,42.0,40.57,28.75
2018,9,24,7,15,0.0,62.0,0.6,14.95,62.0,60.79,46.05
2018,9,24,7,30,0.0,82.0,0.7,15.3,82.0,81.14,63.17
2018,9,24,7,45,5.0,107.0,0.75,15.65,109.0,109.56,86.74
2018,9,24,8,0,10.0,132.0,0.8,16.0,136.0,138.38,110.2
2018,9,24,8,15,12.0,147.5,0.8,16.45,153.0,155.39,123.51
2018,9,24,8,30,14.0,163.0,0.8,16.9,170.0,172.57,136.76
2018,9,24,8,45,28.5,190.5,0.8,17.35,206.0,218.58,173.0
2018,9,24,9,0,43.0,218.0,0.8,17.8,242.0,259.47,204.35
2018,9,24,9,15,68.5,247.5,0.85,18.25,288.5,311.88,244.35
2018,9,24,9,30,94.0,277.0,0.9,18.7,335.0,365.46,284.33
2018,9,24,9,45,102.5,295.5,0.9,19.2,362.0,393.57,303.94
2018,9,24,10,0,111.0,314.0,0.9,19.7,389.0,421.65,323.43
2018,9,24,10,15,127.5,328.0,0.95,20.05,418.0,460.51,351.14
2018,9,24,10,30,144.0,342.0,1.0,20.4,447.0,490.34,372.03
2018,9,24,10,45,169.0,352.0,1.05,20.75,478.5,523.06,395.19
2018,9,24,11,0,194.0,362.0,1.1,21.1,510.0,555.4,417.84
2018,9,24,11,15,195.5,368.5,1.2,21.3,519.5,562.24,422.37
2018,9,24,11,30,197.0,375.0,1.3,21.5,529.0,568.23,426.54
2018,9,24,11,45,165.0,377.0,1.4,21.65,506.5,538.82,404.92
2018,9,24,12,0,133.0,379.0,1.5,21.8,484.0,509.22,383.24
2018,9,24,12,15,106.0,368.0,1.6,21.85,451.5,463.95,350.57
2018,9,24,12,30,79.0,357.0,1.7,21.9,419.0,426.37,323.06
2018,9,24,12,45,80.0,353.0,1.85,21.9,415.0,420.02,319.18
2018,9,24,13,0,81.0,349.0,2.0,21.9,411.0,413.36,314.87
2018,9,24,13,15,75.5,338.0,2.1,21.8,394.5,394.28,301.21
2018,9,24,13,30,70.0,327.0,2.2,21.7,378.0,375.38,287.65
2018,9,24,13,45,163.0,292.5,2.25,21.65,405.5,406.32,313.87
2018,9,24,14,0,256.0,258.0,2.3,21.6,433.0,429.31,333.32
2018,9,24,14,15,547.5,180.5,2.35,21.4,531.0,528.49,412.04
2018,9,24,14,30,839.0,103.0,2.4,21.2,629.0,597.97,465.23
2018,9,24,14,45,852.5,94.0,2.45,21.05,599.0,556.77,432.83
2018,9,24,15,0,866.0,85.0,2.5,20.9,569.0,512.41,397.52
2018,9,24,15,15,845.5,82.5,2.5,20.9,523.0,456.27,351.6
2018,9,24,15,30,825.0,80.0,2.5,20.9,477.0,400.61,304.72
2018,9,24,15,45,795.0,76.5,2.55,20.4,426.0,341.54,254.66
2018,9,24,16,0,765.0,73.0,2.6,19.9,375.0,284.59,205.14
2018,9,24,16,15,722.5,69.0,2.6,19.5,322.5,226.77,154.87
2018,9,24,16,30,680.0,65.0,2.6,19.1,270.0,171.0,107.43
2018,9,24,16,45,617.5,59.0,2.6,18.7,218.0,117.43,65.98
2018,9,24,17,0,555.0,53.0,2.6,18.3,166.0,70.91,36.67
2018,9,24,17,15,453.0,44.0,2.55,17.8,118.5,32.98,22.84
2018,9,24,17,30,351.0,35.0,2.5,17.3,71.0,27.91,17.2
2018,9,24,17,45,208.5,22.0,2.4,16.8,40.0,18.29,0.0
2018,9,24,18,0,66.0,9.0,2.3,16.3,9.0,8.85,0.0
2018,9,24,18,15,33.0,4.5,2.15,16.1,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.5,13.85,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.5,13.9,1.0,0.98,0.0
2018,9,25,6,15,1.0,6.5,1.45,14.2,6.5,6.62,0.0
2018,9,25,6,30,0.0,12.0,1.4,14.5,12.0,11.57,3.14
2018,9,25,6,45,21.0,22.5,1.4,14.85,26.5,31.57,20.26
2018,9,25,7,0,42.0,33.0,1.4,15.2,41.0,52.19,38.09
2018,9,25,7,15,21.0,45.0,1.35,15.5,49.0,53.98,40.21
2018,9,25,7,30,0.0,57.0,1.3,15.8,57.0,55.08,41.17
2018,9,25,7,45,0.0,76.0,1.25,16.1,76.0,74.03,57.03
2018,9,25,8,0,0.0,95.0,1.2,16.4,95.0,93.18,72.77
2018,9,25,8,15,0.0,103.0,1.3,16.85,103.0,100.91,78.8
2018,9,25,8,30,0.0,111.0,1.4,17.3,111.0,108.69,84.8
2018,9,25,8,45,0.0,128.5,1.45,17.7,128.5,126.26,98.7
2018,9,25,9,0,0.0,146.0,1.5,18.1,146.0,143.83,112.4
2018,9,25,9,15,2.0,164.5,1.65,18.45,165.5,163.97,128.13
2018,9,25,9,30,4.0,183.0,1.8,18.8,185.0,184.23,143.79
2018,9,25,9,45,5.5,193.5,1.9,19.1,197.0,195.91,152.56
2018,9,25,10,0,7.0,204.0,2.0,19.4,209.0,207.64,161.36
2018,9,25,10,15,10.5,223.5,2.1,19.65,231.0,230.36,178.79
2018,9,25,10,30,14.0,243.0,2.2,19.9,253.0,253.13,196.09
2018,9,25,10,45,22.0,266.0,2.3,20.15,282.5,283.48,219.27
2018,9,25,11,0,30.0,289.0,2.4,20.4,312.0,321.97,248.37
2018,9,25,11,15,43.0,315.0,2.4,20.55,348.5,360.18,277.11
2018,9,25,11,30,56.0,341.0,2.4,20.7,385.0,398.05,305.27
2018,9,25,11,45,58.0,345.0,2.45,20.85,390.5,402.4,308.18
2018,9,25,12,0,60.0,349.0,2.5,21.0,396.0,406.46,311.07
2018,9,25,12,15,69.5,354.0,2.5,21.05,408.0,417.7,319.62
2018,9,25,12,30,79.0,359.0,2.5,21.1,420.0,428.31,327.68
2018,9,25,12,45,71.5,348.0,2.55,21.15,403.0,407.73,312.32
2018,9,25,13,0,64.0,337.0,2.6,21.2,386.0,387.39,297.23
2018,9,25,13,15,54.0,320.5,2.55,21.2,361.0,359.87,276.58
2018,9,25,13,30,44.0,304.0,2.5,21.2,336.0,332.97,256.33
2018,9,25,13,45,166.5,266.0,2.5,21.15,380.0,381.94,297.23
2018,9,25,14,0,289.0,228.0,2.5,21.1,424.0,420.7,329.11
2018,9,25,14,15,584.0,158.0,2.45,21.0,529.5,527.06,412.79
2018,9,25,14,30,879.0,88.0,2.4,20.9,635.0,602.96,469.83
2018,9,25,14,45,864.0,86.0,2.35,20.8,594.5,551.95,429.29
2018,9,25,15,0,849.0,84.0,2.3,20.7,554.0,499.53,387.44
2018,9,25,15,15,829.0,81.0,2.3,20.7,508.5,444.03,342.01
2018,9,25,15,30,809.0,78.0,2.3,20.7,463.0,388.99,295.58
2018,9,25,15,45,781.0,74.5,2.2,20.35,413.5,331.57,246.39
2018,9,25,16,0,753.0,71.0,2.1,20.0,364.0,276.06,197.81
2018,9,25,16,15,712.5,66.5,2.05,19.6,312.5,219.06,148.34
2018,9,25,16,30,672.0,62.0,2.0,19.2,261.0,163.98,101.68
2018,9,25,16,45,611.0,56.0,1.95,18.8,210.0,111.32,61.33
2018,9,25,17,0,550.0,50.0,1.9,18.4,159.0,65.5,33.2
2018,9,25,17,15,403.0,40.0,1.9,17.9,107.0,29.56,19.83
2018,9,25,17,30,256.0,30.0,1.9,17.4,55.0,23.25,13.07
2018,9,25,17,45,141.0,17.0,1.95,16.85,29.5,13.32,0.0
2018,9,25,18,0,26.0,4.0,2.0,16.3,4.0,3.93,0.0
2018,9,25,18,15,13.0,2.0,2.0,16.1,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.75,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.0,1.5,14.1,12.0,13.76,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.4,21.0,20.27,9.5
2018,9,26,6,45,0.0,34.5,1.5,14.7,34.5,33.53,22.15
2018,9,26,7,0,0.0,48.0,1.5,15.0,48.0,47.0,34.0
2018,9,26,7,15,2.5,69.5,1.45,15.3,70.0,70.25,53.88
2018,9,26,7,30,5.0,91.0,1.4,15.6,92.0,93.63,73.6
2018,9,26,7,45,6.0,107.5,1.3,15.9,109.5,110.85,87.82
2018,9,26,8,0,7.0,124.0,1.2,16.2,127.0,128.15,101.82
2018,9,26,8,15,4.0,130.0,1.15,16.6,131.5,131.79,104.26
2018,9,26,8,30,1.0,136.0,1.1,17.0,136.0,135.37,106.6
2018,9,26,8,45,6.0,160.5,1.05,17.45,163.5,163.88,129.2
2018,9,26,9,0,11.0,185.0,1.0,17.9,191.0,192.73,151.58
2018,9,26,9,15,18.5,208.5,0.95,18.3,219.5,222.73,174.59
2018,9,26,9,30,26.0,232.0,0.9,18.7,248.0,253.09,197.46
2018,9,26,9,45,34.0,254.0,0.85,19.15,276.0,291.16,225.76
2018,9,26,10,0,42.0,276.0,0.8,19.6,304.0,321.38,247.57
2018,9,26,10,15,62.5,300.0,0.8,20.05,344.0,364.59,279.31
2018,9,26,10,30,83.0,324.0,0.8,20.5,384.0,408.07,310.55
2018,9,26,10,45,88.0,336.0,0.75,20.95,401.0,424.81,321.27
2018,9,26,11,0,93.0,348.0,0.7,21.4,418.0,441.23,331.85
2018,9,26,11,15,154.0,358.0,0.7,21.9,476.0,513.19,383.59
2018,9,26,11,30,215.0,368.0,0.7,22.4,534.0,575.83,427.07
2018,9,26,11,45,262.5,361.0,0.7,22.85,565.0,614.59,453.28
2018,9,26,12,0,310.0,354.0,0.7,23.3,596.0,643.67,472.94
2018,9,26,12,15,276.5,356.0,0.75,23.65,571.0,610.4,449.05
2018,9,26,12,30,243.0,358.0,0.8,24.0,546.0,577.03,425.58
2018,9,26,12,45,267.5,349.5,0.85,24.35,553.5,580.68,429.03
2018,9,26,13,0,292.0,341.0,0.9,24.7,561.0,582.32,430.67
2018,9,26,13,15,266.5,336.0,1.15,24.65,533.0,546.94,407.59
2018,9,26,13,30,241.0,331.0,1.4,24.6,505.0,508.45,381.84
2018,9,26,13,45,229.0,320.5,1.6,24.6,480.5,479.2,361.98
2018,9,26,14,0,217.0,310.0,1.8,24.6,456.0,450.2,341.75
2018,9,26,14,15,217.5,292.5,2.1,24.3,433.0,422.55,322.98
2018,9,26,14,30,218.0,275.0,2.4,24.0,410.0,394.45,303.23
2018,9,26,14,45,242.0,252.0,2.65,23.7,392.5,374.28,289.01
2018,9,26,15,0,266.0,229.0,2.9,23.4,375.0,350.02,270.94
2018,9,26,15,15,318.0,197.5,2.9,23.4,357.5,327.34,252.67
2018,9,26,15,30,370.0,166.0,2.9,23.4,340.0,299.06,228.83
2018,9,26,15,45,403.0,144.0,3.25,22.55,314.5,267.26,201.98
2018,9,26,16,0,436.0,122.0,3.6,21.7,289.0,231.56,170.59
2018,9,26,16,15,320.0,114.0,3.65,21.05,227.0,172.25,124.27
2018,9,26,16,30,204.0,106.0,3.7,20.4,165.0,127.41,91.23
2018,9,26,16,45,172.0,86.5,3.75,19.8,129.5,92.97,64.48
2018,9,26,17,0,140.0,67.0,3.8,19.2,94.0,62.44,42.38
2018,9,26,17,15,98.0,49.0,3.75,18.7,65.0,42.11,30.37
2018,9,26,17,30,56.0,31.0,3.7,18.2,36.0,27.22,15.65
2018,9,26,17,45,35.0,17.5,3.65,17.7,20.0,17.2,0.0
2018,9,26,18,0,14.0,4.0,3.6,17.2,4.0,3.93,0.0
2018,9,26,18,15,7.0,2.0,3.4,17.0,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.35,14.0,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.3,14.0,2.0,0.0,0.0
2018,9,27,6,15,53.0,10.5,1.3,14.25,14.5,22.5,0.0
2018,9,27,6,30,97.0,19.0,1.3,14.5,27.0,59.16,35.27
2018,9,27,6,45,48.5,23.5,1.3,14.7,27.5,45.84,31.44
2018,9,27,7,0,0.0,28.0,1.3,14.9,28.0,27.02,17.19
2018,9,27,7,15,0.0,23.0,1.25,15.15,23.0,22.19,13.28
2018,9,27,7,30,0.0,18.0,1.2,15.4,18.0,17.36,9.21
2018,9,27,7,45,0.0,27.5,1.1,15.7,27.5,26.54,17.03
2018,9,27,8,0,0.0,37.0,1.0,16.0,37.0,35.72,24.76
2018,9,27,8,15,0.0,69.5,1.0,16.3,69.5,67.19,51.06
2018,9,27,8,30,0.0,102.0,1.0,16.6,102.0,99.54,77.57
2018,9,27,8,45,0.0,119.5,1.0,16.95,119.5,117.09,91.5
2018,9,27,9,0,0.0,137.0,1.0,17.3,137.0,134.66,105.28
2018,9,27,9,15,1.0,151.0,1.05,17.6,151.5,149.4,116.71
2018,9,27,9,30,2.0,165.0,1.1,17.9,166.0,164.2,128.08
2018,9,27,9,45,5.5,187.5,1.15,18.2,191.0,189.82,148.0
2018,9,27,10,0,9.0,210.0,1.2,18.5,216.0,215.58,167.76
2018,9,27,10,15,17.5,239.5,1.25,18.75,252.0,252.96,196.5
2018,9,27,10,30,26.0,269.0,1.3,19.0,288.0,298.78,231.21
2018,9,27,10,45,36.5,289.5,1.4,19.2,316.5,329.2,254.06
2018,9,27,11,0,47.0,310.0,1.5,19.4,345.0,359.52,276.72
2018,9,27,11,15,66.5,333.5,1.55,19.5,384.0,400.77,307.64
2018,9,27,11,30,86.0,357.0,1.6,19.6,423.0,441.58,337.82
2018,9,27,11,45,110.5,362.0,1.7,19.7,447.5,466.41,356.62
2018,9,27,12,0,135.0,367.0,1.8,19.8,472.0,497.46,379.87
2018,9,27,12,15,154.0,367.5,1.9,19.8,486.5,510.37,389.95
2018,9,27,12,30,173.0,368.0,2.0,19.8,501.0,522.05,399.27
2018,9,27,12,45,188.5,361.0,2.1,19.8,504.0,521.73,399.89
2018,9,27,13,0,204.0,354.0,2.2,19.8,507.0,520.09,399.6
2018,9,27,13,15,176.5,343.5,2.4,19.75,473.5,480.65,370.82
2018,9,27,13,30,149.0,333.0,2.6,19.7,440.0,442.36,342.66
2018,9,27,13,45,198.0,315.5,2.8,19.6,451.5,451.84,351.9
2018,9,27,14,0,247.0,298.0,3.0,19.5,463.0,460.01,359.62
2018,9,27,14,15,273.5,278.5,3.15,19.35,453.0,444.8,349.05
2018,9,27,14,30,300.0,259.0,3.3,19.2,443.0,426.87,336.06
2018,9,27,14,45,304.0,240.0,3.5,19.0,415.5,394.64,311.48
2018,9,27,15,0,308.0,221.0,3.7,18.8,388.0,361.55,285.59
2018,9,27,15,15,290.0,201.5,3.7,18.8,348.5,317.7,250.24
2018,9,27,15,30,272.0,182.0,3.7,18.8,309.0,275.37,215.59
2018,9,27,15,45,251.0,162.5,3.9,18.25,269.5,233.73,181.55
2018,9,27,16,0,230.0,143.0,4.1,17.7,230.0,194.23,148.8
2018,9,27,16,15,167.5,117.0,4.1,17.4,175.5,143.92,108.39
2018,9,27,16,30,105.0,91.0,4.1,17.1,121.0,99.89,73.83
2018,9,27,16,45,104.0,79.0,4.1,16.75,103.5,81.28,58.41
2018,9,27,17,0,103.0,67.0,4.1,16.4,86.0,62.46,44.03
2018,9,27,17,15,81.0,49.0,4.05,16.1,61.0,41.95,30.46
2018,9,27,17,30,59.0,31.0,4.0,15.8,36.0,27.08,15.03
2018,9,27,17,45,36.5,17.5,3.95,15.55,20.0,17.2,0.0
2018,9,27,18,0,14.0,4.0,3.9,15.3,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.15,14.45,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.15,14.65,2.5,2.46,0.0
2018,9,28,6,30,0.0,4.0,2.2,14.8,4.0,3.85,0.0
2018,9,28,6,45,0.0,6.5,2.25,14.95,6.5,6.26,0.0
2018,9,28,7,0,0.0,9.0,2.3,15.1,9.0,8.67,1.67
2018,9,28,7,15,0.0,13.5,2.25,15.25,13.5,13.02,5.44
2018,9,28,7,30,0.0,18.0,2.2,15.4,18.0,17.36,9.19
2018,9,28,7,45,0.0,33.0,2.2,15.55,33.0,31.85,21.54
2018,9,28,8,0,0.0,48.0,2.2,15.7,48.0,46.36,33.77
2018,9,28,8,15,0.0,49.5,2.25,15.9,49.5,47.82,34.86
2018,9,28,8,30,0.0,51.0,2.3,16.1,51.0,49.28,35.94
2018,9,28,8,45,0.0,49.0,2.3,16.3,49.0,47.35,34.18
2018,9,28,9,0,0.0,47.0,2.3,16.5,47.0,45.42,32.43
2018,9,28,9,15,3.0,109.0,2.4,16.75,111.0,108.33,84.31
2018,9,28,9,30,6.0,171.0,2.5,17.0,175.0,173.59,136.83
2018,9,28,9,45,12.0,204.0,2.6,17.2,212.0,212.23,167.33
2018,9,28,10,0,18.0,237.0,2.7,17.4,249.0,251.17,197.73
2018,9,28,10,15,25.0,259.0,2.75,17.55,276.5,279.67,219.71
2018,9,28,10,30,32.0,281.0,2.8,17.7,304.0,316.98,248.31
2018,9,28,10,45,45.5,302.5,2.9,17.85,336.0,351.12,274.51
2018,9,28,11,0,59.0,324.0,3.0,18.0,368.0,385.15,300.43
2018,9,28,11,15,73.0,339.0,3.05,18.05,394.5,412.36,321.12
2018,9,28,11,30,87.0,354.0,3.1,18.1,421.0,439.15,341.41
2018,9,28,11,45,82.0,353.5,3.2,18.15,416.5,432.27,335.91
2018,9,28,12,0,77.0,353.0,3.3,18.2,412.0,425.2,330.45
2018,9,28,12,15,125.0,360.0,3.3,18.2,455.5,477.47,371.24
2018,9,28,12,30,173.0,367.0,3.3,18.2,499.0,520.53,404.49
2018,9,28,12,45,255.0,341.5,3.35,18.25,533.0,560.6,436.61
2018,9,28,13,0,337.0,316.0,3.4,18.3,567.0,590.29,460.76
2018,9,28,13,15,404.5,284.5,3.4,18.25,578.0,602.02,471.21
2018,9,28,13,30,472.0,253.0,3.4,18.2,589.0,604.27,474.59
2018,9,28,13,45,628.0,189.0,3.45,18.2,617.5,631.39,498.04
2018,9,28,14,0,784.0,125.0,3.5,18.2,646.0,643.57,509.45
2018,9,28,14,15,815.0,108.0,3.5,18.1,625.5,612.33,485.62
2018,9,28,14,30,846.0,91.0,3.5,18.0,605.0,576.39,457.64
2018,9,28,14,45,832.5,88.5,3.5,17.9,566.0,526.84,417.83
2018,9,28,15,0,819.0,86.0,3.5,17.8,527.0,476.64,376.43
2018,9,28,15,15,797.0,83.0,3.5,17.8,482.0,421.92,330.21
2018,9,28,15,30,775.0,80.0,3.5,17.8,437.0,367.96,283.37
2018,9,28,15,45,742.5,76.5,3.5,17.45,387.5,311.19,233.77
2018,9,28,16,0,710.0,73.0,3.5,17.1,338.0,256.92,185.49
2018,9,28,16,15,674.5,67.0,3.5,16.85,289.0,200.59,135.75
2018,9,28,16,30,639.0,61.0,3.5,16.6,240.0,149.34,91.86
2018,9,28,16,45,576.0,54.0,3.5,16.35,190.5,98.27,53.45
2018,9,28,17,0,513.0,47.0,3.5,16.1,141.0,54.32,28.11
2018,9,28,17,15,406.5,38.0,3.4,15.85,97.5,28.7,19.03
2018,9,28,17,30,300.0,29.0,3.3,15.6,54.0,23.37,11.37
2018,9,28,17,45,161.0,16.5,3.25,15.35,28.5,16.22,0.0
2018,9,28,18,0,22.0,4.0,3.2,15.1,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.15,15.05,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
