Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.9,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,15.0,3.0,0.0,0.0
2018,9,29,6,15,54.5,14.0,2.95,15.4,17.0,26.11,0.0
2018,9,29,6,30,86.0,24.0,3.1,15.8,31.0,56.98,31.44
2018,9,29,6,45,93.5,44.0,3.25,16.2,56.5,88.17,64.57
2018,9,29,7,0,101.0,64.0,3.4,16.6,82.0,112.98,87.33
2018,9,29,7,15,156.0,75.0,3.35,16.85,113.5,158.39,126.42
2018,9,29,7,30,211.0,86.0,3.3,17.1,145.0,204.19,165.75
2018,9,29,7,45,161.0,115.5,3.25,17.4,165.5,214.05,174.14
2018,9,29,8,0,111.0,145.0,3.2,17.7,186.0,224.76,182.16
2018,9,29,8,15,129.5,168.0,3.15,17.95,222.5,265.65,215.12
2018,9,29,8,30,148.0,191.0,3.1,18.2,259.0,307.6,248.23
2018,9,29,8,45,333.0,173.0,3.1,18.4,346.0,428.29,346.44
2018,9,29,9,0,518.0,155.0,3.1,18.6,433.0,563.33,452.16
2018,9,29,9,15,437.0,184.5,3.1,18.8,431.0,549.52,438.14
2018,9,29,9,30,356.0,214.0,3.1,19.0,429.0,519.75,412.92
2018,9,29,9,45,370.0,233.5,3.1,19.2,468.0,560.17,442.41
2018,9,29,10,0,384.0,253.0,3.1,19.4,507.0,599.68,470.42
2018,9,29,10,15,626.5,177.5,3.2,19.55,612.0,742.35,579.99
2018,9,29,10,30,869.0,102.0,3.3,19.7,717.0,868.09,667.75
2018,9,29,10,45,822.5,123.5,3.35,19.85,718.5,863.22,662.48
2018,9,29,11,0,776.0,145.0,3.4,20.0,720.0,848.8,651.7
2018,9,29,11,15,712.0,176.0,3.45,20.05,710.0,828.85,637.46
2018,9,29,11,30,648.0,207.0,3.5,20.1,700.0,802.15,618.29
2018,9,29,11,45,769.0,156.5,3.55,20.15,744.5,845.34,649.17
2018,9,29,12,0,890.0,106.0,3.6,20.2,789.0,882.8,675.14
2018,9,29,12,15,820.0,135.0,3.6,20.25,761.5,844.8,648.22
2018,9,29,12,30,750.0,164.0,3.6,20.3,734.0,803.19,619.19
2018,9,29,12,45,771.5,151.5,3.65,20.3,730.0,787.94,609.19
2018,9,29,13,0,793.0,139.0,3.7,20.3,726.0,771.33,598.08
2018,9,29,13,15,816.0,126.0,3.7,20.3,716.0,751.51,584.51
2018,9,29,13,30,839.0,113.0,3.7,20.3,706.0,727.67,568.07
2018,9,29,13,45,857.5,101.5,3.75,20.25,687.0,696.88,546.84
2018,9,29,14,0,876.0,90.0,3.8,20.2,668.0,664.11,522.9
2018,9,29,14,15,864.5,88.0,3.8,20.1,634.0,618.7,488.14
2018,9,29,14,30,853.0,86.0,3.8,20.0,600.0,571.93,451.54
2018,9,29,14,45,793.5,95.0,3.75,19.9,547.5,509.56,401.76
2018,9,29,15,0,734.0,104.0,3.7,19.8,495.0,449.81,353.14
2018,9,29,15,15,657.5,112.5,3.7,19.8,440.0,387.19,301.55
2018,9,29,15,30,581.0,121.0,3.7,19.8,385.0,330.98,254.53
2018,9,29,15,45,439.5,125.0,3.6,19.45,312.0,256.0,194.19
2018,9,29,16,0,298.0,129.0,3.5,19.1,239.0,197.27,148.02
2018,9,29,16,15,466.0,94.0,3.45,18.85,236.5,179.79,125.45
2018,9,29,16,30,634.0,59.0,3.4,18.6,234.0,144.01,86.89
2018,9,29,16,45,568.5,52.5,3.35,18.35,184.5,93.75,49.91
2018,9,29,17,0,503.0,46.0,3.3,18.1,135.0,50.89,26.31
2018,9,29,17,15,377.0,36.5,3.2,17.8,90.5,27.61,17.82
2018,9,29,17,30,251.0,27.0,3.1,17.5,46.0,21.69,8.93
2018,9,29,17,45,135.5,15.0,3.05,17.2,24.0,14.74,0.0
2018,9,29,18,0,20.0,3.0,3.0,16.9,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.9,16.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.95,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,16.0,2.0,0.0,0.0
2018,9,30,6,15,99.0,15.0,1.15,16.25,22.0,37.02,0.0
2018,9,30,6,30,184.0,28.0,1.2,16.5,42.0,94.78,52.22
2018,9,30,6,45,295.0,41.0,1.2,16.7,84.0,157.34,115.53
2018,9,30,7,0,406.0,54.0,1.2,16.9,126.0,231.0,178.64
2018,9,30,7,15,499.0,60.0,1.2,17.25,177.5,299.67,237.24
2018,9,30,7,30,592.0,66.0,1.2,17.6,229.0,376.41,300.87
2018,9,30,7,45,639.0,70.5,1.2,17.9,278.5,434.49,348.23
2018,9,30,8,0,686.0,75.0,1.2,18.2,328.0,495.31,396.03
2018,9,30,8,15,717.5,79.0,1.2,18.5,376.0,546.07,434.63
2018,9,30,8,30,749.0,83.0,1.2,18.8,424.0,599.68,474.01
2018,9,30,8,45,771.5,86.5,1.2,19.15,468.5,646.57,506.79
2018,9,30,9,0,794.0,90.0,1.2,19.5,513.0,692.59,537.12
2018,9,30,9,15,799.5,95.5,1.3,19.75,549.0,726.74,559.78
2018,9,30,9,30,805.0,101.0,1.4,20.0,585.0,758.43,580.67
2018,9,30,9,45,830.5,99.0,1.45,20.2,622.5,795.33,604.63
2018,9,30,10,0,856.0,97.0,1.5,20.4,660.0,825.32,623.65
2018,9,30,10,15,832.0,111.5,1.55,20.55,677.5,839.51,632.12
2018,9,30,10,30,808.0,126.0,1.6,20.7,695.0,844.54,634.67
2018,9,30,10,45,835.0,119.0,1.7,20.85,721.0,866.68,649.52
2018,9,30,11,0,862.0,112.0,1.8,21.0,747.0,880.92,658.94
2018,9,30,11,15,843.0,123.0,1.85,21.05,752.0,881.36,659.01
2018,9,30,11,30,824.0,134.0,1.9,21.1,757.0,873.3,653.66
2018,9,30,11,45,712.0,185.5,1.95,21.15,726.0,827.07,622.62
2018,9,30,12,0,600.0,237.0,2.0,21.2,695.0,775.11,585.54
2018,9,30,12,15,487.0,276.0,2.05,21.15,646.5,707.64,536.6
2018,9,30,12,30,374.0,315.0,2.1,21.1,598.0,637.61,485.13
2018,9,30,12,45,267.5,327.5,2.1,21.0,528.0,554.6,423.77
2018,9,30,13,0,161.0,340.0,2.1,20.9,458.0,470.35,360.37
2018,9,30,13,15,114.5,319.5,2.15,20.75,402.5,408.11,314.22
2018,9,30,13,30,68.0,299.0,2.2,20.6,347.0,344.79,266.33
2018,9,30,13,45,138.0,299.0,2.25,20.4,391.0,392.28,304.63
2018,9,30,14,0,208.0,299.0,2.3,20.2,435.0,430.38,334.77
2018,9,30,14,15,183.0,281.5,2.35,20.05,396.5,387.63,302.33
2018,9,30,14,30,158.0,264.0,2.4,19.9,358.0,346.69,271.25
2018,9,30,14,45,130.0,243.0,2.4,19.75,317.0,302.87,237.5
2018,9,30,15,0,102.0,222.0,2.4,19.6,276.0,261.0,204.96
2018,9,30,15,15,61.0,184.0,2.4,19.6,215.5,201.63,158.22
2018,9,30,15,30,20.0,146.0,2.4,19.6,155.0,147.22,115.14
2018,9,30,15,45,13.0,131.0,2.3,19.35,136.5,129.29,101.05
2018,9,30,16,0,6.0,116.0,2.2,19.1,118.0,112.14,87.45
2018,9,30,16,15,3.0,96.5,2.1,18.95,97.5,92.5,71.52
2018,9,30,16,30,0.0,77.0,2.0,18.8,77.0,73.36,55.78
2018,9,30,16,45,0.0,60.0,1.85,18.6,60.0,57.21,42.17
2018,9,30,17,0,0.0,43.0,1.7,18.4,43.0,41.23,28.51
2018,9,30,17,15,9.0,30.0,1.6,18.2,30.5,28.43,18.37
2018,9,30,17,30,18.0,17.0,1.5,18.0,18.0,15.61,3.7
2018,9,30,17,45,18.0,10.0,1.35,17.8,10.0,9.83,0.0
2018,9,30,18,0,18.0,3.0,1.2,17.6,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.15,17.5,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,4.5,0.5,1.5,15.75,0.5,0.0,0.0
2018,10,1,6,0,9.0,1.0,1.5,15.8,1.0,0.0,0.0
2018,10,1,6,15,9.0,7.0,1.55,15.95,7.5,8.89,0.0
2018,10,1,6,30,9.0,13.0,1.6,16.1,14.0,15.13,3.6
2018,10,1,6,45,4.5,26.0,1.65,16.25,26.5,26.59,15.96
2018,10,1,7,0,0.0,39.0,1.7,16.4,39.0,37.67,25.86
2018,10,1,7,15,0.0,56.0,1.7,16.75,56.0,54.85,40.58
2018,10,1,7,30,0.0,73.0,1.7,17.1,73.0,72.04,55.12
2018,10,1,7,45,9.0,100.0,1.7,17.4,103.5,104.8,82.45
2018,10,1,8,0,18.0,127.0,1.7,17.7,134.0,138.35,109.99
2018,10,1,8,15,15.0,121.0,1.7,18.1,127.0,129.42,102.22
2018,10,1,8,30,12.0,115.0,1.7,18.5,120.0,120.99,94.9
2018,10,1,8,45,12.5,127.0,1.7,18.95,133.0,133.68,104.81
2018,10,1,9,0,13.0,139.0,1.7,19.4,146.0,146.37,114.55
2018,10,1,9,15,34.5,188.5,1.7,19.7,208.5,220.69,173.73
2018,10,1,9,30,56.0,238.0,1.7,20.0,271.0,291.86,228.73
2018,10,1,9,45,47.5,245.0,1.7,20.3,274.5,292.6,227.97
2018,10,1,10,0,39.0,252.0,1.7,20.6,278.0,292.89,227.19
2018,10,1,10,15,81.0,277.0,1.7,20.85,333.0,355.1,275.15
2018,10,1,10,30,123.0,302.0,1.7,21.1,388.0,426.9,328.81
2018,10,1,10,45,78.5,287.5,1.75,21.35,343.0,363.62,279.61
2018,10,1,11,0,34.0,273.0,1.8,21.6,298.0,308.62,236.65
2018,10,1,11,15,30.0,268.0,1.9,21.65,290.5,298.95,229.36
2018,10,1,11,30,26.0,263.0,2.0,21.7,283.0,289.28,221.89
2018,10,1,11,45,27.0,273.5,2.1,21.75,294.0,300.11,230.11
2018,10,1,12,0,28.0,284.0,2.2,21.8,305.0,310.73,238.12
2018,10,1,12,15,62.0,311.0,2.25,21.75,357.5,365.95,280.8
2018,10,1,12,30,96.0,338.0,2.3,21.7,410.0,419.63,321.57
2018,10,1,12,45,107.0,340.0,2.4,21.65,419.0,427.12,327.49
2018,10,1,13,0,118.0,342.0,2.5,21.6,428.0,438.56,336.53
2018,10,1,13,15,238.0,310.5,2.4,21.5,478.0,495.28,381.72
2018,10,1,13,30,358.0,279.0,2.3,21.4,528.0,539.49,416.5
2018,10,1,13,45,449.5,242.5,2.2,21.3,543.0,554.13,428.52
2018,10,1,14,0,541.0,206.0,2.1,21.2,558.0,557.33,431.86
2018,10,1,14,15,383.5,232.0,2.0,21.05,475.0,461.26,358.1
2018,10,1,14,30,226.0,258.0,1.9,20.9,392.0,378.25,293.8
2018,10,1,14,45,296.0,223.5,1.8,20.8,386.5,369.82,288.0
2018,10,1,15,0,366.0,189.0,1.7,20.7,381.0,352.97,274.37
2018,10,1,15,15,403.5,163.5,1.7,20.7,357.5,324.41,250.68
2018,10,1,15,30,441.0,138.0,1.7,20.7,334.0,290.69,221.8
2018,10,1,15,45,430.0,124.0,1.5,20.4,297.0,248.41,185.86
2018,10,1,16,0,419.0,110.0,1.3,20.1,260.0,206.86,150.08
2018,10,1,16,15,440.5,90.5,1.15,19.9,226.5,167.58,114.89
2018,10,1,16,30,462.0,71.0,1.0,19.7,193.0,125.93,78.59
2018,10,1,16,45,405.5,59.5,0.9,19.5,149.5,82.27,47.1
2018,10,1,17,0,349.0,48.0,0.8,19.3,106.0,45.1,26.1
2018,10,1,17,15,255.5,36.0,0.8,19.1,70.5,27.46,17.35
2018,10,1,17,30,162.0,24.0,0.8,18.9,35.0,18.79,3.6
2018,10,1,17,45,89.5,13.5,0.75,18.65,18.5,13.27,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.4,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.65,18.3,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,17.3,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,17.3,2.0,0.0,0.0
2018,10,2,6,15,27.5,13.0,1.55,17.45,14.0,18.88,0.0
2018,10,2,6,30,36.0,23.0,1.6,17.6,26.0,37.45,15.27
2018,10,2,6,45,65.0,43.0,1.65,17.7,52.5,73.18,52.06
2018,10,2,7,0,94.0,63.0,1.7,17.8,79.0,109.44,83.63
2018,10,2,7,15,82.0,60.5,1.75,18.1,78.0,102.72,79.82
2018,10,2,7,30,70.0,58.0,1.8,18.4,77.0,96.62,75.66
2018,10,2,7,45,88.5,91.0,1.85,18.65,120.0,146.47,117.3
2018,10,2,8,0,107.0,124.0,1.9,18.9,163.0,197.74,159.21
2018,10,2,8,15,84.0,131.5,2.0,19.25,164.5,195.06,156.36
2018,10,2,8,30,61.0,139.0,2.1,19.6,166.0,183.55,146.28
2018,10,2,8,45,66.0,165.0,2.2,19.95,197.0,216.84,172.51
2018,10,2,9,0,71.0,191.0,2.3,20.3,228.0,250.24,198.28
2018,10,2,9,15,45.5,193.0,2.35,20.6,217.5,233.99,184.04
2018,10,2,9,30,20.0,195.0,2.4,20.9,207.0,209.68,163.56
2018,10,2,9,45,93.5,223.5,2.5,21.15,284.0,314.54,247.07
2018,10,2,10,0,167.0,252.0,2.6,21.4,361.0,407.38,318.88
2018,10,2,10,15,171.5,275.0,2.65,21.65,390.5,437.87,340.51
2018,10,2,10,30,176.0,298.0,2.7,21.9,420.0,467.65,361.68
2018,10,2,10,45,235.5,309.0,2.75,22.1,477.5,539.87,415.5
2018,10,2,11,0,295.0,320.0,2.8,22.3,535.0,602.87,461.58
2018,10,2,11,15,192.0,314.5,2.85,22.4,455.5,497.51,381.8
2018,10,2,11,30,89.0,309.0,2.9,22.5,376.0,392.45,301.18
2018,10,2,11,45,55.0,272.0,3.0,22.65,313.5,322.65,248.04
2018,10,2,12,0,21.0,235.0,3.1,22.8,251.0,248.75,190.73
2018,10,2,12,15,104.5,232.0,3.1,22.8,310.0,325.68,252.76
2018,10,2,12,30,188.0,229.0,3.1,22.8,369.0,393.41,306.26
2018,10,2,12,45,318.5,251.0,3.15,22.8,484.0,514.51,399.07
2018,10,2,13,0,449.0,273.0,3.2,22.8,599.0,633.03,486.76
2018,10,2,13,15,401.5,280.5,3.25,22.7,566.0,589.79,453.96
2018,10,2,13,30,354.0,288.0,3.3,22.6,533.0,544.38,420.23
2018,10,2,13,45,274.0,290.0,3.3,22.5,475.0,477.61,369.65
2018,10,2,14,0,194.0,292.0,3.3,22.4,417.0,413.01,320.21
2018,10,2,14,15,157.0,276.0,3.3,22.2,373.5,365.35,284.09
2018,10,2,14,30,120.0,260.0,3.3,22.0,330.0,320.55,249.74
2018,10,2,14,45,204.0,215.0,3.3,21.85,324.5,312.66,244.77
2018,10,2,15,0,288.0,170.0,3.3,21.7,319.0,297.44,232.79
2018,10,2,15,15,323.0,162.0,3.3,21.7,315.0,287.95,223.76
2018,10,2,15,30,358.0,154.0,3.3,21.7,311.0,274.21,210.49
2018,10,2,15,45,193.5,125.5,3.2,21.2,209.0,176.84,134.58
2018,10,2,16,0,29.0,97.0,3.1,20.7,107.0,99.56,75.92
2018,10,2,16,15,126.0,77.5,2.95,20.4,111.5,95.36,68.63
2018,10,2,16,30,223.0,58.0,2.8,20.1,116.0,80.25,51.53
2018,10,2,16,45,259.0,48.5,2.7,19.8,101.5,59.84,34.43
2018,10,2,17,0,295.0,39.0,2.6,19.5,87.0,34.36,18.81
2018,10,2,17,15,252.0,31.0,2.4,19.25,61.5,23.32,13.7
2018,10,2,17,30,209.0,23.0,2.2,19.0,36.0,18.65,0.68
2018,10,2,17,45,104.5,11.5,2.0,18.7,18.0,11.3,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.5,1.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,17.0,3.0,1.4,17.8,2.0,0.0,0.0
2018,10,3,6,15,56.0,9.0,1.45,17.9,12.0,21.18,0.0
2018,10,3,6,30,95.0,15.0,1.5,18.0,22.0,50.3,19.0
2018,10,3,6,45,102.0,15.0,1.55,18.15,27.5,57.15,38.36
2018,10,3,7,0,109.0,15.0,1.6,18.3,33.0,66.4,48.21
2018,10,3,7,15,54.5,21.0,1.65,18.4,30.0,48.39,34.85
2018,10,3,7,30,0.0,27.0,1.7,18.5,27.0,26.05,16.33
2018,10,3,7,45,1.0,50.5,1.75,18.65,51.0,49.31,35.9
2018,10,3,8,0,2.0,74.0,1.8,18.8,75.0,72.92,55.5
2018,10,3,8,15,1.0,62.5,1.85,18.95,63.0,61.02,45.43
2018,10,3,8,30,0.0,51.0,1.9,19.1,51.0,49.27,35.52
2018,10,3,8,45,0.0,72.5,2.0,19.25,72.5,70.1,52.59
2018,10,3,9,0,0.0,94.0,2.1,19.4,94.0,91.16,69.61
2018,10,3,9,15,3.5,133.0,2.1,19.6,135.0,133.08,103.38
2018,10,3,9,30,7.0,172.0,2.1,19.8,176.0,175.61,137.02
2018,10,3,9,45,31.0,204.0,2.1,19.95,224.0,234.57,183.8
2018,10,3,10,0,55.0,236.0,2.1,20.1,272.0,288.7,225.92
2018,10,3,10,15,111.5,276.5,2.05,20.25,352.5,388.79,302.98
2018,10,3,10,30,168.0,317.0,2.0,20.4,433.0,481.35,371.93
2018,10,3,10,45,123.0,306.5,1.95,20.55,393.0,430.94,332.18
2018,10,3,11,0,78.0,296.0,1.9,20.7,353.0,371.36,286.17
2018,10,3,11,15,48.5,277.5,1.9,20.75,313.0,325.07,250.46
2018,10,3,11,30,19.0,259.0,1.9,20.8,273.0,272.37,209.43
2018,10,3,11,45,15.0,238.0,1.9,20.8,249.0,247.13,190.15
2018,10,3,12,0,11.0,217.0,1.9,20.8,225.0,222.17,170.88
2018,10,3,12,15,60.0,264.0,1.95,20.75,308.5,315.35,244.07
2018,10,3,12,30,109.0,311.0,2.0,20.7,392.0,407.78,314.44
2018,10,3,12,45,126.5,318.5,2.1,20.65,411.0,425.36,327.77
2018,10,3,13,0,144.0,326.0,2.2,20.6,430.0,441.5,340.42
2018,10,3,13,15,181.0,319.0,2.2,20.5,446.0,455.74,352.11
2018,10,3,13,30,218.0,312.0,2.2,20.4,462.0,467.19,361.61
2018,10,3,13,45,336.0,262.0,2.2,20.35,482.5,490.33,381.58
2018,10,3,14,0,454.0,212.0,2.2,20.3,503.0,503.8,393.56
2018,10,3,14,15,496.5,179.5,2.2,20.25,482.0,476.18,373.19
2018,10,3,14,30,539.0,147.0,2.2,20.2,461.0,445.45,349.88
2018,10,3,14,45,377.5,162.0,2.2,20.15,374.5,350.59,275.34
2018,10,3,15,0,216.0,177.0,2.2,20.1,288.0,270.16,211.74
2018,10,3,15,15,471.0,125.5,2.2,20.1,338.5,312.28,242.34
2018,10,3,15,30,726.0,74.0,2.2,20.1,389.0,328.48,247.89
2018,10,3,15,45,708.5,68.0,2.15,19.95,345.5,277.09,202.35
2018,10,3,16,0,691.0,62.0,2.1,19.8,302.0,226.65,157.28
2018,10,3,16,15,650.0,57.0,2.1,19.7,254.5,173.94,111.75
2018,10,3,16,30,609.0,52.0,2.1,19.6,207.0,123.53,70.53
2018,10,3,16,45,540.5,45.5,2.05,19.45,160.0,75.67,37.57
2018,10,3,17,0,472.0,39.0,2.0,19.3,113.0,35.52,18.88
2018,10,3,17,15,348.0,30.0,1.9,19.0,73.5,22.72,13.03
2018,10,3,17,30,224.0,21.0,1.8,18.7,34.0,16.94,0.0
2018,10,3,17,45,112.0,10.5,1.75,18.45,17.0,10.32,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.4,16.5,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.4,16.5,1.0,0.0,0.0
2018,10,4,6,15,15.0,3.5,1.5,16.7,4.0,6.72,0.0
2018,10,4,6,30,22.0,6.0,1.6,16.9,7.0,13.73,0.33
2018,10,4,6,45,54.0,10.0,1.65,17.05,17.5,33.8,20.57
2018,10,4,7,0,86.0,14.0,1.7,17.2,28.0,53.15,37.67
2018,10,4,7,15,43.0,18.0,1.75,17.3,25.0,39.81,27.81
2018,10,4,7,30,0.0,22.0,1.8,17.4,22.0,21.22,12.33
2018,10,4,7,45,0.0,47.5,1.8,17.55,47.5,45.88,33.17
2018,10,4,8,0,0.0,73.0,1.8,17.7,73.0,70.78,53.94
2018,10,4,8,15,1.5,91.5,1.9,17.9,92.0,90.32,69.99
2018,10,4,8,30,3.0,110.0,2.0,18.1,111.0,110.01,85.97
2018,10,4,8,45,15.0,151.5,2.05,18.25,159.0,161.17,127.6
2018,10,4,9,0,27.0,193.0,2.1,18.4,207.0,220.76,175.07
2018,10,4,9,15,25.5,180.0,2.2,18.5,194.0,204.73,161.76
2018,10,4,9,30,24.0,167.0,2.3,18.6,181.0,189.31,149.17
2018,10,4,9,45,41.5,220.0,2.4,18.75,246.0,260.43,205.45
2018,10,4,10,0,59.0,273.0,2.5,18.9,311.0,332.62,261.12
2018,10,4,10,15,49.0,274.0,2.6,18.95,306.5,324.85,254.18
2018,10,4,10,30,39.0,275.0,2.7,19.0,302.0,316.79,247.35
2018,10,4,10,45,32.0,272.0,2.85,19.05,294.5,306.75,239.21
2018,10,4,11,0,25.0,269.0,3.0,19.1,287.0,288.86,225.06
2018,10,4,11,15,47.5,289.5,3.15,19.1,324.5,336.92,262.82
2018,10,4,11,30,70.0,310.0,3.3,19.1,362.0,376.85,293.85
2018,10,4,11,45,107.5,327.5,3.4,19.15,407.5,433.2,337.43
2018,10,4,12,0,145.0,345.0,3.5,19.2,453.0,480.45,373.7
2018,10,4,12,15,135.5,342.5,3.7,19.15,443.0,466.03,362.76
2018,10,4,12,30,126.0,340.0,3.9,19.1,433.0,451.41,351.9
2018,10,4,12,45,125.0,336.0,4.1,19.1,427.0,441.86,345.06
2018,10,4,13,0,124.0,332.0,4.3,19.1,421.0,431.93,337.95
2018,10,4,13,15,172.5,322.5,4.45,19.0,442.5,452.44,355.48
2018,10,4,13,30,221.0,313.0,4.6,18.9,464.0,469.54,370.12
2018,10,4,13,45,304.5,272.5,4.7,18.8,471.5,478.5,379.31
2018,10,4,14,0,388.0,232.0,4.8,18.7,479.0,480.14,382.4
2018,10,4,14,15,575.0,166.5,4.8,18.6,510.0,509.2,407.14
2018,10,4,14,30,762.0,101.0,4.8,18.5,541.0,519.78,415.85
2018,10,4,14,45,702.5,106.0,4.8,18.35,489.5,457.89,365.26
2018,10,4,15,0,643.0,111.0,4.8,18.2,438.0,400.36,317.51
2018,10,4,15,15,689.5,93.5,4.8,18.2,415.0,367.91,288.03
2018,10,4,15,30,736.0,76.0,4.8,18.2,392.0,330.88,253.15
2018,10,4,15,45,696.5,72.5,4.7,17.95,343.0,274.94,203.61
2018,10,4,16,0,657.0,69.0,4.6,17.7,294.0,220.72,155.43
2018,10,4,16,15,476.5,69.5,4.55,17.5,219.0,149.46,99.82
2018,10,4,16,30,296.0,70.0,4.5,17.3,144.0,98.0,63.74
2018,10,4,16,45,262.5,58.0,4.5,17.1,112.5,65.82,40.14
2018,10,4,17,0,229.0,46.0,4.5,16.9,81.0,37.39,23.64
2018,10,4,17,15,135.5,30.0,4.5,16.65,48.5,22.92,13.08
2018,10,4,17,30,42.0,14.0,4.5,16.4,16.0,11.99,0.0
2018,10,4,17,45,21.0,7.0,4.5,16.2,8.0,6.88,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,6,15,133.0,12.0,3.15,14.55,20.5,40.67,0.0
2018,10,5,6,30,266.0,24.0,3.2,14.9,41.0,107.72,31.67
2018,10,5,6,45,277.0,37.5,3.2,15.25,69.5,145.63,105.06
2018,10,5,7,0,288.0,51.0,3.2,15.6,98.0,178.69,138.28
2018,10,5,7,15,476.0,51.0,3.0,15.8,161.0,274.93,219.72
2018,10,5,7,30,664.0,51.0,2.8,16.0,224.0,385.14,312.0
2018,10,5,7,45,707.5,55.5,2.65,16.2,274.0,444.06,361.78
2018,10,5,8,0,751.0,60.0,2.5,16.4,324.0,505.21,411.52
2018,10,5,8,15,780.0,63.0,2.45,16.65,372.0,557.57,452.83
2018,10,5,8,30,809.0,66.0,2.4,16.9,420.0,610.09,492.86
2018,10,5,8,45,830.0,68.0,2.35,17.15,464.0,651.57,522.48
2018,10,5,9,0,851.0,70.0,2.3,17.4,508.0,695.96,552.79
2018,10,5,9,15,848.5,77.5,2.35,17.65,542.5,727.73,573.95
2018,10,5,9,30,846.0,85.0,2.4,17.9,577.0,756.39,592.79
2018,10,5,9,45,802.5,105.5,2.45,18.15,594.0,768.67,599.85
2018,10,5,10,0,759.0,126.0,2.5,18.4,611.0,770.8,599.9
2018,10,5,10,15,834.0,104.5,2.5,18.65,657.5,821.0,633.83
2018,10,5,10,30,909.0,83.0,2.5,18.9,704.0,864.98,662.55
2018,10,5,10,45,912.5,83.5,2.5,19.15,722.0,875.6,668.07
2018,10,5,11,0,916.0,84.0,2.5,19.4,740.0,882.78,671.65
2018,10,5,11,15,884.0,100.0,2.45,19.6,741.0,872.9,663.39
2018,10,5,11,30,852.0,116.0,2.4,19.8,742.0,863.92,656.07
2018,10,5,11,45,883.5,102.5,2.35,19.95,754.5,864.97,655.9
2018,10,5,12,0,915.0,89.0,2.3,20.1,767.0,866.79,656.3
2018,10,5,12,15,846.0,117.0,2.45,20.15,741.0,829.5,631.79
2018,10,5,12,30,777.0,145.0,2.6,20.2,715.0,786.64,603.37
2018,10,5,12,45,650.5,189.5,2.75,20.25,661.0,716.9,553.99
2018,10,5,13,0,524.0,234.0,2.9,20.3,607.0,645.42,500.48
2018,10,5,13,15,640.0,185.5,3.15,20.3,628.0,665.89,519.33
2018,10,5,13,30,756.0,137.0,3.4,20.3,649.0,675.15,529.0
2018,10,5,13,45,817.0,109.0,3.7,20.3,641.5,658.54,518.31
2018,10,5,14,0,878.0,81.0,4.0,20.3,634.0,635.06,501.87
2018,10,5,14,15,865.5,79.0,4.2,20.2,599.5,589.1,466.51
2018,10,5,14,30,853.0,77.0,4.4,20.1,565.0,541.88,429.36
2018,10,5,14,45,836.0,74.5,4.55,19.95,524.5,490.93,388.15
2018,10,5,15,0,819.0,72.0,4.7,19.8,484.0,439.66,345.35
2018,10,5,15,15,796.0,69.5,4.7,19.8,439.5,384.89,298.16
2018,10,5,15,30,773.0,67.0,4.7,19.8,395.0,331.77,251.17
2018,10,5,15,45,740.5,63.5,4.95,19.45,347.0,276.1,201.99
2018,10,5,16,0,708.0,60.0,5.2,19.1,299.0,222.93,154.47
2018,10,5,16,15,658.0,55.5,5.35,18.75,249.5,168.5,107.47
2018,10,5,16,30,608.0,51.0,5.5,18.4,200.0,117.37,66.14
2018,10,5,16,45,503.5,47.0,5.6,18.1,150.5,70.13,35.62
2018,10,5,17,0,399.0,43.0,5.7,17.8,101.0,34.94,24.4
2018,10,5,17,15,269.0,30.5,5.75,17.45,63.0,23.82,13.41
2018,10,5,17,30,139.0,18.0,5.8,17.1,25.0,14.17,0.0
2018,10,5,17,45,69.5,9.0,5.8,16.75,12.5,8.85,0.0
2018,10,5,18,0,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.75,16.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,15.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,10.5,4.2,15.6,18.0,36.29,0.0
2018,10,6,6,30,241.0,21.0,4.3,15.9,36.0,97.14,18.63
2018,10,6,6,45,290.5,26.0,4.45,16.2,60.5,137.09,97.22
2018,10,6,7,0,340.0,31.0,4.6,16.5,85.0,175.48,134.71
2018,10,6,7,15,214.5,38.0,4.65,16.75,76.5,143.17,113.19
2018,10,6,7,30,89.0,45.0,4.7,17.0,68.0,95.21,74.96
2018,10,6,7,45,44.5,62.5,4.7,17.3,74.0,90.59,71.22
2018,10,6,8,0,0.0,80.0,4.7,17.6,80.0,78.09,60.07
2018,10,6,8,15,0.0,76.0,4.75,17.85,76.0,73.57,56.13
2018,10,6,8,30,0.0,72.0,4.8,18.1,72.0,69.61,52.63
2018,10,6,8,45,1.5,107.5,4.85,18.35,108.5,106.14,82.64
2018,10,6,9,0,3.0,143.0,4.9,18.6,145.0,143.49,112.85
2018,10,6,9,15,13.0,178.5,5.0,18.8,186.0,187.52,148.38
2018,10,6,9,30,23.0,214.0,5.1,19.0,227.0,232.23,183.97
2018,10,6,9,45,44.0,241.0,5.15,19.25,268.0,285.62,226.31
2018,10,6,10,0,65.0,268.0,5.2,19.5,309.0,332.02,262.62
2018,10,6,10,15,255.5,258.5,5.25,19.6,430.5,496.92,395.56
2018,10,6,10,30,446.0,249.0,5.3,19.7,552.0,657.63,520.56
2018,10,6,10,45,578.0,210.5,5.4,19.85,614.5,730.71,577.36
2018,10,6,11,0,710.0,172.0,5.5,20.0,677.0,807.31,634.83
2018,10,6,11,15,803.5,138.5,5.55,20.1,718.5,847.4,663.2
2018,10,6,11,30,897.0,105.0,5.6,20.2,760.0,882.91,688.34
2018,10,6,11,45,922.0,95.5,5.7,20.25,771.5,886.88,691.23
2018,10,6,12,0,947.0,86.0,5.8,20.3,783.0,886.98,691.62
2018,10,6,12,15,945.5,85.5,5.9,20.35,778.0,870.88,680.45
2018,10,6,12,30,944.0,85.0,6.0,20.4,773.0,851.34,666.92
2018,10,6,12,45,939.0,85.0,6.1,20.45,759.0,826.27,649.38
2018,10,6,13,0,934.0,85.0,6.2,20.5,745.0,798.12,629.56
2018,10,6,13,15,928.0,84.0,6.2,20.5,724.0,765.28,605.96
2018,10,6,13,30,922.0,83.0,6.2,20.5,703.0,729.76,580.29
2018,10,6,13,45,912.5,82.0,6.25,20.5,674.5,689.43,550.76
2018,10,6,14,0,903.0,81.0,6.3,20.5,646.0,647.05,517.48
2018,10,6,14,15,889.5,79.5,6.35,20.5,610.5,600.02,479.89
2018,10,6,14,30,876.0,78.0,6.4,20.5,575.0,551.74,440.45
2018,10,6,14,45,858.5,76.0,6.45,20.45,534.0,500.02,397.39
2018,10,6,15,0,841.0,74.0,6.5,20.4,493.0,447.22,352.36
2018,10,6,15,15,817.5,71.5,6.5,20.4,447.5,391.99,304.18
2018,10,6,15,30,794.0,69.0,6.5,20.4,402.0,337.65,255.69
2018,10,6,15,45,760.5,65.0,6.6,20.15,352.5,280.19,204.46
2018,10,6,16,0,727.0,61.0,6.7,19.9,303.0,225.34,155.24
2018,10,6,16,15,675.5,57.0,6.7,19.6,252.5,170.27,107.75
2018,10,6,16,30,624.0,53.0,6.7,19.3,202.0,118.55,66.32
2018,10,6,16,45,512.0,48.0,6.65,18.95,150.5,69.47,35.26
2018,10,6,17,0,400.0,43.0,6.6,18.6,99.0,33.36,22.88
2018,10,6,17,15,239.0,30.0,6.55,18.25,59.5,23.66,12.77
2018,10,6,17,30,78.0,17.0,6.5,17.9,20.0,16.71,0.0
2018,10,6,17,45,39.0,8.5,6.5,17.55,10.0,8.36,0.0
2018,10,6,18,0,0.0,0.0,6.5,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.4,17.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.25,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,16.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.1,16.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.9,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.75,16.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.65,16.9,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.85,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,15,108.0,10.5,4.75,16.75,16.5,33.42,0.0
2018,10,7,6,30,216.0,21.0,4.9,17.1,33.0,89.4,5.86
2018,10,7,6,45,310.5,34.5,5.0,17.4,72.0,152.49,107.55
2018,10,7,7,0,405.0,48.0,5.1,17.7,111.0,218.73,167.7
2018,10,7,7,15,549.0,48.5,5.2,17.95,168.0,300.9,238.88
2018,10,7,7,30,693.0,49.0,5.3,18.2,225.0,393.59,318.31
2018,10,7,7,45,736.0,53.0,5.4,18.45,275.5,452.69,369.62
2018,10,7,8,0,779.0,57.0,5.5,18.7,326.0,513.9,421.02
2018,10,7,8,15,808.0,60.5,5.5,19.0,375.0,567.74,464.74
2018,10,7,8,30,837.0,64.0,5.5,19.3,424.0,617.68,504.22
2018,10,7,8,45,857.0,66.5,5.45,19.6,469.0,663.83,538.44
2018,10,7,9,0,877.0,69.0,5.4,19.9,514.0,708.74,570.19
2018,10,7,9,15,891.5,70.5,5.35,20.15,553.5,746.83,596.41
2018,10,7,9,30,906.0,72.0,5.3,20.4,593.0,782.75,620.7
2018,10,7,9,45,916.5,74.0,5.25,20.7,627.0,813.65,640.93
2018,10,7,10,0,927.0,76.0,5.2,21.0,661.0,841.7,658.94
2018,10,7,10,15,934.5,77.5,5.15,21.2,688.0,863.67,672.74
2018,10,7,10,30,942.0,79.0,5.1,21.4,715.0,882.36,684.22
2018,10,7,10,45,946.5,80.0,5.05,21.65,734.5,894.52,690.97
2018,10,7,11,0,951.0,81.0,5.0,21.9,754.0,903.13,695.33
2018,10,7,11,15,952.0,82.0,4.9,22.1,764.5,905.11,694.96
2018,10,7,11,30,953.0,83.0,4.8,22.3,775.0,903.43,692.19
2018,10,7,11,45,950.5,84.0,4.75,22.45,777.0,895.13,685.44
2018,10,7,12,0,948.0,85.0,4.7,22.6,779.0,883.26,676.37
2018,10,7,12,15,945.0,85.5,4.7,22.75,773.5,866.95,664.67
2018,10,7,12,30,942.0,86.0,4.7,22.9,768.0,847.24,650.71
2018,10,7,12,45,935.0,86.5,4.65,23.0,753.5,821.14,632.14
2018,10,7,13,0,928.0,87.0,4.6,23.1,739.0,792.08,611.53
2018,10,7,13,15,920.5,87.0,4.65,23.1,717.5,759.33,589.05
2018,10,7,13,30,913.0,87.0,4.7,23.1,696.0,724.01,564.58
2018,10,7,13,45,902.5,86.0,4.75,23.15,667.5,683.31,535.21
2018,10,7,14,0,892.0,85.0,4.8,23.2,639.0,640.67,502.61
2018,10,7,14,15,878.5,84.0,4.85,23.15,604.0,594.59,466.83
2018,10,7,14,30,865.0,83.0,4.9,23.1,569.0,547.29,429.19
2018,10,7,14,45,845.5,81.0,4.95,23.1,527.5,494.73,386.45
2018,10,7,15,0,826.0,79.0,5.0,23.1,486.0,442.13,342.51
2018,10,7,15,15,801.5,75.5,5.0,23.1,440.0,386.33,294.92
2018,10,7,15,30,777.0,72.0,5.0,23.1,394.0,331.58,247.08
2018,10,7,15,45,743.0,68.0,4.85,22.8,345.0,275.01,197.48
2018,10,7,16,0,709.0,64.0,4.7,22.5,296.0,221.15,150.0
2018,10,7,16,15,660.5,58.5,4.5,22.1,246.0,166.38,103.63
2018,10,7,16,30,612.0,53.0,4.3,21.7,196.0,114.61,62.97
2018,10,7,16,45,532.5,45.5,4.1,21.3,148.0,66.21,32.23
2018,10,7,17,0,453.0,38.0,3.9,20.9,100.0,28.48,18.44
2018,10,7,17,15,289.5,27.0,3.8,20.45,60.5,21.03,10.07
2018,10,7,17,30,126.0,16.0,3.7,20.0,21.0,15.73,0.0
2018,10,7,17,45,63.0,8.0,3.6,19.5,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,15,137.0,10.5,3.3,16.9,18.0,39.4,0.0
2018,10,8,6,30,274.0,21.0,3.4,17.3,36.0,103.61,0.0
2018,10,8,6,45,407.5,28.5,3.45,17.75,77.5,176.3,122.52
2018,10,8,7,0,541.0,36.0,3.5,18.2,119.0,252.12,191.24
2018,10,8,7,15,611.0,41.5,3.6,18.45,168.0,315.29,248.09
2018,10,8,7,30,681.0,47.0,3.7,18.7,217.0,384.12,308.1
2018,10,8,7,45,724.5,50.5,3.8,19.0,267.0,442.13,357.89
2018,10,8,8,0,768.0,54.0,3.9,19.3,317.0,502.32,407.68
2018,10,8,8,15,796.5,57.5,3.95,19.6,365.0,555.24,450.1
2018,10,8,8,30,825.0,61.0,4.0,19.9,413.0,604.28,488.35
2018,10,8,8,45,845.5,63.0,4.0,20.2,457.0,649.64,521.59
2018,10,8,9,0,866.0,65.0,4.0,20.5,501.0,693.83,552.43
2018,10,8,9,15,880.0,66.5,4.0,20.85,539.5,731.13,577.58
2018,10,8,9,30,894.0,68.0,4.0,21.2,578.0,766.27,600.86
2018,10,8,9,45,904.5,69.0,3.95,21.55,611.0,795.67,619.56
2018,10,8,10,0,915.0,70.0,3.9,21.9,644.0,822.27,636.14
2018,10,8,10,15,922.5,71.5,3.85,22.15,670.5,844.0,649.45
2018,10,8,10,30,930.0,73.0,3.8,22.4,697.0,862.49,660.49
2018,10,8,10,45,935.0,73.5,3.75,22.7,716.0,874.37,666.84
2018,10,8,11,0,940.0,74.0,3.7,23.0,735.0,882.75,670.9
2018,10,8,11,15,942.5,75.0,3.65,23.15,746.5,885.98,671.93
2018,10,8,11,30,945.0,76.0,3.6,23.3,758.0,885.58,670.63
2018,10,8,11,45,945.5,76.0,3.55,23.45,761.0,878.76,665.08
2018,10,8,12,0,946.0,76.0,3.5,23.6,764.0,868.36,657.24
2018,10,8,12,15,944.5,76.0,3.5,23.7,759.0,852.77,646.39
2018,10,8,12,30,943.0,76.0,3.5,23.8,754.0,833.77,633.3
2018,10,8,12,45,939.0,76.0,3.5,23.85,741.0,809.49,616.74
2018,10,8,13,0,935.0,76.0,3.5,23.9,728.0,782.1,598.05
2018,10,8,13,15,928.5,75.5,3.5,23.85,707.0,749.42,575.81
2018,10,8,13,30,922.0,75.0,3.5,23.8,686.0,714.1,551.59
2018,10,8,13,45,912.5,74.0,3.55,23.75,657.5,673.83,523.41
2018,10,8,14,0,903.0,73.0,3.6,23.7,629.0,631.53,491.63
2018,10,8,14,15,890.0,72.0,3.7,23.55,594.0,585.42,456.5
2018,10,8,14,30,877.0,71.0,3.8,23.4,559.0,538.03,419.37
2018,10,8,14,45,859.5,69.0,3.85,23.25,518.5,486.44,377.84
2018,10,8,15,0,842.0,67.0,3.9,23.1,478.0,434.52,334.81
2018,10,8,15,15,819.0,65.0,3.9,23.1,433.0,380.45,288.65
2018,10,8,15,30,796.0,63.0,3.9,23.1,388.0,325.89,241.03
2018,10,8,15,45,761.5,60.0,4.0,22.55,339.5,269.34,191.82
2018,10,8,16,0,727.0,57.0,4.1,22.0,291.0,215.5,144.57
2018,10,8,16,15,675.0,52.5,4.1,21.45,241.0,160.33,98.12
2018,10,8,16,30,623.0,48.0,4.1,20.9,191.0,110.5,59.48
2018,10,8,16,45,540.5,42.0,4.1,20.35,143.5,61.27,28.79
2018,10,8,17,0,458.0,36.0,4.1,19.8,96.0,26.92,17.13
2018,10,8,17,15,304.5,25.5,4.1,19.25,58.0,19.87,8.56
2018,10,8,17,30,151.0,15.0,4.1,18.7,20.0,14.74,0.0
2018,10,8,17,45,75.5,7.5,4.1,18.2,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
