Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,6,15,8.0,3.5,0.4,15.15,4.0,5.13,0.0
2018,10,9,6,30,16.0,7.0,0.4,15.4,8.0,11.57,0.0
2018,10,9,6,45,225.0,23.5,0.45,15.65,56.5,112.13,76.83
2018,10,9,7,0,434.0,40.0,0.5,15.9,105.0,219.15,165.87
2018,10,9,7,15,345.5,39.0,0.6,16.15,103.0,202.21,158.61
2018,10,9,7,30,257.0,38.0,0.7,16.4,101.0,175.33,140.6
2018,10,9,7,45,129.0,56.5,0.8,16.7,88.0,132.27,106.27
2018,10,9,8,0,1.0,75.0,0.9,17.0,75.0,73.58,56.32
2018,10,9,8,15,66.0,118.5,0.95,17.35,146.0,162.48,130.71
2018,10,9,8,30,131.0,162.0,1.0,17.7,217.0,261.71,210.68
2018,10,9,8,45,365.0,144.5,1.0,18.05,321.5,419.34,336.35
2018,10,9,9,0,599.0,127.0,1.0,18.4,426.0,580.42,457.93
2018,10,9,9,15,728.0,103.5,1.0,18.8,496.0,666.11,518.35
2018,10,9,9,30,857.0,80.0,1.0,19.2,566.0,749.29,573.69
2018,10,9,9,45,875.5,80.0,0.95,19.6,601.5,782.78,592.88
2018,10,9,10,0,894.0,80.0,0.9,20.0,637.0,813.95,610.75
2018,10,9,10,15,865.5,94.5,0.9,20.3,652.0,820.25,612.86
2018,10,9,10,30,837.0,109.0,0.9,20.6,667.0,827.2,615.84
2018,10,9,10,45,803.5,125.5,0.9,20.9,673.5,823.14,611.63
2018,10,9,11,0,770.0,142.0,0.9,21.2,680.0,815.08,605.07
2018,10,9,11,15,744.0,148.0,1.05,21.25,674.5,801.82,597.92
2018,10,9,11,30,718.0,154.0,1.2,21.3,669.0,782.62,586.67
2018,10,9,11,45,545.0,193.5,1.35,21.4,585.5,673.51,511.27
2018,10,9,12,0,372.0,233.0,1.5,21.5,502.0,561.69,429.97
2018,10,9,12,15,254.0,277.5,1.7,21.35,460.5,498.44,382.79
2018,10,9,12,30,136.0,322.0,1.9,21.2,419.0,438.88,336.65
2018,10,9,12,45,395.0,246.5,2.15,21.1,521.5,566.59,438.71
2018,10,9,13,0,654.0,171.0,2.4,21.0,624.0,672.07,520.82
2018,10,9,13,15,662.5,168.0,2.65,20.8,615.0,654.25,508.55
2018,10,9,13,30,671.0,165.0,2.9,20.6,606.0,633.75,494.79
2018,10,9,13,45,488.0,210.5,3.2,20.35,524.0,533.21,418.36
2018,10,9,14,0,305.0,256.0,3.5,20.1,442.0,442.84,348.1
2018,10,9,14,15,409.0,214.0,3.6,19.9,448.5,448.4,354.2
2018,10,9,14,30,513.0,172.0,3.7,19.7,455.0,441.79,349.52
2018,10,9,14,45,525.5,152.0,3.85,19.45,423.5,402.6,318.11
2018,10,9,15,0,538.0,132.0,4.0,19.2,392.0,361.3,284.01
2018,10,9,15,15,494.0,127.0,4.0,19.2,348.0,310.82,241.6
2018,10,9,15,30,450.0,122.0,4.0,19.2,304.0,263.93,201.71
2018,10,9,15,45,550.5,95.0,3.9,18.65,289.0,240.65,177.12
2018,10,9,16,0,651.0,68.0,3.8,18.1,274.0,204.9,140.48
2018,10,9,16,15,620.5,60.0,3.7,17.75,229.0,154.17,96.56
2018,10,9,16,30,590.0,52.0,3.6,17.4,184.0,106.41,58.49
2018,10,9,16,45,452.5,46.5,3.55,17.1,132.5,59.06,30.64
2018,10,9,17,0,315.0,41.0,3.5,16.8,81.0,32.05,21.65
2018,10,9,17,15,169.5,25.5,3.55,16.45,46.0,19.81,7.68
2018,10,9,17,30,24.0,10.0,3.6,16.1,11.0,9.83,0.0
2018,10,9,17,45,12.0,5.0,3.6,15.8,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.65,14.4,13.0,21.82,0.0
2018,10,10,6,30,110.0,21.0,0.8,14.5,26.0,59.34,0.0
2018,10,10,6,45,252.5,34.0,0.95,14.6,65.5,132.21,90.68
2018,10,10,7,0,395.0,47.0,1.1,14.7,105.0,211.35,161.1
2018,10,10,7,15,480.0,55.0,1.15,14.85,152.5,276.05,217.87
2018,10,10,7,30,565.0,63.0,1.2,15.0,200.0,348.0,279.38
2018,10,10,7,45,620.5,68.0,1.25,15.15,249.5,408.25,330.19
2018,10,10,8,0,676.0,73.0,1.3,15.3,299.0,471.93,382.06
2018,10,10,8,15,712.5,76.5,1.3,15.5,346.5,525.48,424.17
2018,10,10,8,30,749.0,80.0,1.3,15.7,394.0,577.72,464.0
2018,10,10,8,45,776.5,82.0,1.25,15.95,438.5,625.08,498.46
2018,10,10,9,0,804.0,84.0,1.2,16.2,483.0,671.82,530.49
2018,10,10,9,15,826.0,85.0,1.1,16.5,523.0,712.43,556.12
2018,10,10,9,30,848.0,86.0,1.0,16.8,563.0,751.42,579.96
2018,10,10,9,45,865.5,85.5,0.9,17.1,597.0,778.55,595.01
2018,10,10,10,0,883.0,85.0,0.8,17.4,631.0,808.0,611.41
2018,10,10,10,15,890.5,86.5,0.75,17.65,657.0,828.92,622.67
2018,10,10,10,30,898.0,88.0,0.7,17.9,683.0,846.72,631.89
2018,10,10,10,45,903.5,88.5,0.6,18.15,701.5,858.48,636.22
2018,10,10,11,0,909.0,89.0,0.5,18.4,720.0,866.87,638.41
2018,10,10,11,15,911.0,89.5,0.7,18.55,730.5,868.85,642.56
2018,10,10,11,30,913.0,90.0,0.9,18.7,741.0,867.34,644.38
2018,10,10,11,45,913.0,90.0,1.1,18.85,743.5,860.11,642.24
2018,10,10,12,0,913.0,90.0,1.3,19.0,746.0,849.44,637.61
2018,10,10,12,15,910.0,90.5,1.55,19.05,740.5,833.47,629.97
2018,10,10,12,30,907.0,91.0,1.8,19.1,735.0,814.25,619.71
2018,10,10,12,45,901.5,91.5,2.0,19.2,721.5,789.97,605.01
2018,10,10,13,0,896.0,92.0,2.2,19.3,708.0,762.78,587.98
2018,10,10,13,15,888.0,90.5,2.4,19.25,686.0,728.98,566.23
2018,10,10,13,30,880.0,89.0,2.6,19.2,664.0,692.77,542.34
2018,10,10,13,45,869.0,88.5,2.8,19.15,636.0,653.45,514.18
2018,10,10,14,0,858.0,88.0,3.0,19.1,608.0,612.32,483.44
2018,10,10,14,15,843.0,86.5,3.15,18.9,573.0,566.72,448.46
2018,10,10,14,30,828.0,85.0,3.3,18.7,538.0,519.43,411.1
2018,10,10,14,45,807.0,83.5,3.45,18.55,497.5,468.6,369.72
2018,10,10,15,0,786.0,82.0,3.6,18.4,457.0,417.92,327.17
2018,10,10,15,15,760.0,78.0,3.6,18.4,412.0,363.36,280.08
2018,10,10,15,30,734.0,74.0,3.6,18.4,367.0,310.09,233.01
2018,10,10,15,45,692.0,71.0,3.7,17.9,319.0,253.67,183.62
2018,10,10,16,0,650.0,68.0,3.8,17.4,271.0,202.06,138.2
2018,10,10,16,15,589.5,62.5,3.7,17.05,222.0,149.11,93.8
2018,10,10,16,30,529.0,57.0,3.6,16.7,173.0,102.55,58.18
2018,10,10,16,45,437.5,49.0,3.55,16.35,128.0,59.01,31.77
2018,10,10,17,0,346.0,41.0,3.5,16.0,83.0,32.48,21.95
2018,10,10,17,15,216.0,27.5,3.3,15.75,49.5,21.62,7.45
2018,10,10,17,30,86.0,14.0,3.1,15.5,16.0,13.76,0.0
2018,10,10,17,45,43.0,7.0,2.95,15.25,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,6,15,8.5,6.5,0.65,14.4,7.0,6.39,0.0
2018,10,11,6,30,17.0,13.0,0.7,14.5,14.0,19.02,0.0
2018,10,11,6,45,46.0,30.5,0.75,14.6,36.5,52.0,33.21
2018,10,11,7,0,75.0,48.0,0.8,14.7,59.0,83.99,62.75
2018,10,11,7,15,106.0,67.5,0.8,14.8,89.5,121.86,95.66
2018,10,11,7,30,137.0,87.0,0.8,14.9,120.0,162.32,130.45
2018,10,11,7,45,188.5,104.0,0.8,15.0,160.5,219.18,178.11
2018,10,11,8,0,240.0,121.0,0.8,15.1,201.0,274.18,223.33
2018,10,11,8,15,443.0,110.0,0.8,15.35,284.5,398.56,323.56
2018,10,11,8,30,646.0,99.0,0.8,15.6,368.0,534.87,428.4
2018,10,11,8,45,686.0,101.5,0.75,15.85,414.5,587.27,465.48
2018,10,11,9,0,726.0,104.0,0.7,16.1,461.0,640.18,502.55
2018,10,11,9,15,749.5,105.5,0.7,16.45,500.0,679.93,528.91
2018,10,11,9,30,773.0,107.0,0.7,16.8,539.0,715.8,551.66
2018,10,11,9,45,793.0,107.0,0.65,17.1,573.0,748.42,571.24
2018,10,11,10,0,813.0,107.0,0.6,17.4,607.0,778.94,589.09
2018,10,11,10,15,822.5,109.0,0.55,17.7,633.0,800.78,600.88
2018,10,11,10,30,832.0,111.0,0.5,18.0,659.0,819.74,610.77
2018,10,11,10,45,838.5,112.0,0.45,18.3,677.5,832.08,616.3
2018,10,11,11,0,845.0,113.0,0.4,18.6,696.0,841.24,619.9
2018,10,11,11,15,849.5,113.5,0.45,18.9,707.5,844.92,621.96
2018,10,11,11,30,854.0,114.0,0.5,19.2,719.0,845.28,622.08
2018,10,11,11,45,856.5,113.5,0.6,19.45,722.5,839.55,619.42
2018,10,11,12,0,859.0,113.0,0.7,19.7,726.0,830.51,614.72
2018,10,11,12,15,860.5,111.0,0.85,19.85,721.5,815.76,607.29
2018,10,11,12,30,862.0,109.0,1.0,20.0,717.0,794.53,595.36
2018,10,11,12,45,861.5,107.0,1.2,20.1,705.0,772.28,583.22
2018,10,11,13,0,861.0,105.0,1.4,20.2,693.0,747.06,568.58
2018,10,11,13,15,855.0,103.5,1.6,20.25,672.5,717.68,550.68
2018,10,11,13,30,849.0,102.0,1.8,20.3,652.0,683.39,528.3
2018,10,11,13,45,839.5,99.5,1.95,20.3,624.0,643.59,500.03
2018,10,11,14,0,830.0,97.0,2.1,20.3,596.0,602.0,469.57
2018,10,11,14,15,816.0,95.0,2.3,20.2,562.0,556.84,435.76
2018,10,11,14,30,802.0,93.0,2.5,20.1,528.0,510.72,399.98
2018,10,11,14,45,783.0,90.0,2.7,20.0,488.0,460.54,359.82
2018,10,11,15,0,764.0,87.0,2.9,19.9,448.0,410.41,318.32
2018,10,11,15,15,737.0,83.5,2.9,19.9,403.5,357.15,272.8
2018,10,11,15,30,710.0,80.0,2.9,19.9,359.0,304.04,226.46
2018,10,11,15,45,670.0,75.0,3.2,19.45,311.0,248.85,178.69
2018,10,11,16,0,630.0,70.0,3.5,19.0,263.0,197.14,133.7
2018,10,11,16,15,570.0,64.0,3.65,18.6,215.0,145.17,90.68
2018,10,11,16,30,510.0,58.0,3.8,18.2,167.0,99.57,56.35
2018,10,11,16,45,419.0,49.0,3.95,17.75,122.5,56.6,30.75
2018,10,11,17,0,328.0,40.0,4.1,17.3,78.0,31.87,21.14
2018,10,11,17,15,189.5,25.5,4.15,16.9,45.0,20.05,4.5
2018,10,11,17,30,51.0,11.0,4.2,16.5,12.0,10.81,0.0
2018,10,11,17,45,25.5,5.5,4.25,16.1,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,6,15,74.0,9.0,1.65,14.95,12.0,8.85,0.0
2018,10,12,6,30,148.0,18.0,1.7,15.2,24.0,55.51,0.0
2018,10,12,6,45,278.5,30.0,1.7,15.45,61.5,135.0,89.02
2018,10,12,7,0,409.0,42.0,1.7,15.7,99.0,209.53,158.36
2018,10,12,7,15,447.0,53.0,1.7,16.0,139.0,258.16,203.01
2018,10,12,7,30,485.0,64.0,1.7,16.3,179.0,309.76,248.55
2018,10,12,7,45,577.0,66.0,1.7,16.65,233.0,381.0,308.19
2018,10,12,8,0,669.0,68.0,1.7,17.0,287.0,458.85,371.17
2018,10,12,8,15,703.5,72.5,1.65,17.5,334.0,509.51,410.71
2018,10,12,8,30,738.0,77.0,1.6,18.0,381.0,563.35,451.22
2018,10,12,8,45,763.0,80.0,1.55,18.55,424.5,609.49,484.46
2018,10,12,9,0,788.0,83.0,1.5,19.1,468.0,654.9,515.49
2018,10,12,9,15,812.0,83.0,1.45,19.6,507.5,695.07,541.26
2018,10,12,9,30,836.0,83.0,1.4,20.1,547.0,733.77,565.46
2018,10,12,9,45,856.0,82.0,1.35,20.6,581.5,761.81,581.78
2018,10,12,10,0,876.0,81.0,1.3,21.1,616.0,792.25,599.6
2018,10,12,10,15,884.5,82.5,1.25,21.55,642.0,813.72,611.19
2018,10,12,10,30,893.0,84.0,1.2,22.0,668.0,832.11,620.72
2018,10,12,10,45,899.0,84.5,1.1,22.4,687.0,844.11,625.41
2018,10,12,11,0,905.0,85.0,1.0,22.8,706.0,852.75,627.93
2018,10,12,11,15,908.5,86.0,1.1,23.05,717.5,856.43,630.66
2018,10,12,11,30,912.0,87.0,1.2,23.3,729.0,856.62,631.24
2018,10,12,11,45,912.5,87.5,1.3,23.5,732.0,850.27,627.74
2018,10,12,12,0,913.0,88.0,1.4,23.7,735.0,840.46,622.05
2018,10,12,12,15,912.0,87.0,1.6,23.7,729.5,824.42,613.82
2018,10,12,12,30,911.0,86.0,1.8,23.7,724.0,805.09,603.15
2018,10,12,12,45,907.5,86.0,1.95,23.7,711.5,781.71,589.05
2018,10,12,13,0,904.0,86.0,2.1,23.7,699.0,755.33,572.7
2018,10,12,13,15,898.0,84.5,2.3,23.6,678.0,722.74,552.3
2018,10,12,13,30,892.0,83.0,2.5,23.5,657.0,687.61,529.68
2018,10,12,13,45,882.5,82.5,2.65,23.4,629.5,648.91,502.12
2018,10,12,14,0,873.0,82.0,2.8,23.3,602.0,608.27,472.11
2018,10,12,14,15,859.5,80.0,2.95,23.1,567.0,562.16,437.29
2018,10,12,14,30,846.0,78.0,3.1,22.9,532.0,514.93,400.48
2018,10,12,14,45,828.0,75.5,3.25,22.75,492.0,463.84,359.42
2018,10,12,15,0,810.0,73.0,3.4,22.6,452.0,412.65,316.94
2018,10,12,15,15,784.0,70.0,3.4,22.6,407.0,358.16,270.37
2018,10,12,15,30,758.0,67.0,3.4,22.6,362.0,304.9,223.79
2018,10,12,15,45,722.5,63.0,3.6,22.05,314.0,249.74,175.86
2018,10,12,16,0,687.0,59.0,3.8,21.5,266.0,197.48,130.31
2018,10,12,16,15,634.0,54.0,3.85,20.95,218.0,144.84,86.77
2018,10,12,16,30,581.0,49.0,3.9,20.4,170.0,95.78,50.13
2018,10,12,16,45,492.0,41.0,3.9,19.9,124.0,50.05,24.15
2018,10,12,17,0,403.0,33.0,3.9,19.4,78.0,25.29,15.3
2018,10,12,17,15,249.0,22.0,3.95,18.95,45.0,17.59,0.78
2018,10,12,17,30,95.0,11.0,4.0,18.5,12.0,10.81,0.0
2018,10,12,17,45,47.5,5.5,4.0,18.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,8.5,1.05,15.35,12.5,0.0,0.0
2018,10,13,6,30,193.0,17.0,1.0,15.6,25.0,65.63,0.0
2018,10,13,6,45,339.0,27.0,1.0,15.85,64.0,149.93,96.14
2018,10,13,7,0,485.0,37.0,1.0,16.1,103.0,230.39,172.29
2018,10,13,7,15,508.5,47.0,1.0,16.45,142.0,275.54,214.57
2018,10,13,7,30,532.0,57.0,1.0,16.8,181.0,322.19,256.11
2018,10,13,7,45,380.0,87.0,1.0,17.15,186.0,301.97,242.82
2018,10,13,8,0,228.0,117.0,1.0,17.5,191.0,262.02,211.42
2018,10,13,8,15,204.5,141.0,1.1,17.9,215.0,284.22,229.19
2018,10,13,8,30,181.0,165.0,1.2,18.3,239.0,296.08,237.88
2018,10,13,8,45,454.5,132.0,1.25,18.65,345.5,460.67,369.26
2018,10,13,9,0,728.0,99.0,1.3,19.0,452.0,631.63,498.24
2018,10,13,9,15,798.0,88.5,1.4,19.25,504.0,688.79,537.45
2018,10,13,9,30,868.0,78.0,1.5,19.5,556.0,744.86,575.74
2018,10,13,9,45,892.0,76.0,1.6,19.8,593.0,780.05,598.83
2018,10,13,10,0,916.0,74.0,1.7,20.1,630.0,813.08,620.49
2018,10,13,10,15,867.0,94.5,1.75,20.25,638.5,810.18,617.26
2018,10,13,10,30,818.0,115.0,1.8,20.4,647.0,807.08,614.41
2018,10,13,10,45,613.0,193.0,1.9,20.55,598.0,730.69,559.77
2018,10,13,11,0,408.0,271.0,2.0,20.7,549.0,641.87,491.98
2018,10,13,11,15,343.5,293.5,2.1,20.8,530.0,603.21,463.29
2018,10,13,11,30,279.0,316.0,2.2,20.9,511.0,570.99,438.37
2018,10,13,11,45,278.5,317.5,2.3,21.0,513.0,568.09,436.48
2018,10,13,12,0,278.0,319.0,2.4,21.1,515.0,564.07,433.61
2018,10,13,12,15,390.0,281.0,2.45,21.05,553.5,606.7,467.92
2018,10,13,12,30,502.0,243.0,2.5,21.0,592.0,651.05,502.52
2018,10,13,12,45,540.5,224.5,2.6,21.0,594.0,647.71,501.11
2018,10,13,13,0,579.0,206.0,2.7,21.0,596.0,640.77,497.3
2018,10,13,13,15,450.5,238.5,2.8,20.9,536.5,565.09,439.74
2018,10,13,13,30,322.0,271.0,2.9,20.8,477.0,491.34,383.11
2018,10,13,13,45,521.5,200.5,2.95,20.7,516.5,536.73,421.08
2018,10,13,14,0,721.0,130.0,3.0,20.6,556.0,564.27,443.68
2018,10,13,14,15,804.0,100.5,3.05,20.45,549.5,549.24,431.85
2018,10,13,14,30,887.0,71.0,3.1,20.3,543.0,525.32,412.28
2018,10,13,14,45,869.0,69.5,3.1,20.15,502.0,473.86,369.96
2018,10,13,15,0,851.0,68.0,3.1,20.0,461.0,422.11,326.27
2018,10,13,15,15,826.5,65.0,3.1,20.0,415.5,365.54,277.5
2018,10,13,15,30,802.0,62.0,3.1,20.0,370.0,310.7,228.98
2018,10,13,15,45,766.5,58.5,3.1,19.5,321.0,253.85,178.9
2018,10,13,16,0,731.0,55.0,3.1,19.0,272.0,199.83,131.31
2018,10,13,16,15,676.0,50.0,3.05,18.6,222.0,144.67,85.44
2018,10,13,16,30,621.0,45.0,3.0,18.2,172.0,95.21,48.79
2018,10,13,16,45,528.0,38.5,2.95,17.75,125.0,47.02,22.01
2018,10,13,17,0,435.0,32.0,2.9,17.3,78.0,24.65,14.74
2018,10,13,17,15,270.0,21.0,2.8,16.9,44.5,16.87,0.0
2018,10,13,17,30,105.0,10.0,2.7,16.5,11.0,9.83,0.0
2018,10,13,17,45,52.5,5.0,2.65,16.1,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,1.6,14.15,4.5,0.0,0.0
2018,10,14,6,30,22.0,8.0,1.5,14.4,9.0,13.4,0.0
2018,10,14,6,45,81.5,22.5,1.45,14.7,32.5,56.39,33.19
2018,10,14,7,0,141.0,37.0,1.4,15.0,56.0,98.24,72.83
2018,10,14,7,15,293.5,44.5,1.3,15.25,105.0,181.17,142.39
2018,10,14,7,30,446.0,52.0,1.2,15.5,154.0,276.1,221.82
2018,10,14,7,45,229.0,82.0,1.05,15.75,135.0,211.9,171.69
2018,10,14,8,0,12.0,112.0,0.9,16.0,116.0,120.02,95.08
2018,10,14,8,15,82.0,136.5,0.9,16.25,169.5,192.75,155.88
2018,10,14,8,30,152.0,161.0,0.9,16.5,223.0,273.02,220.73
2018,10,14,8,45,354.5,149.0,0.9,16.8,314.0,412.84,332.2
2018,10,14,9,0,557.0,137.0,0.9,17.1,405.0,550.05,436.55
2018,10,14,9,15,681.0,117.5,0.95,17.4,471.5,637.55,500.41
2018,10,14,9,30,805.0,98.0,1.0,17.7,538.0,722.53,559.37
2018,10,14,9,45,857.5,88.5,1.05,18.0,582.5,769.65,589.95
2018,10,14,10,0,910.0,79.0,1.1,18.3,627.0,811.08,616.67
2018,10,14,10,15,919.0,80.5,1.1,18.65,654.0,833.3,629.38
2018,10,14,10,30,928.0,82.0,1.1,19.0,681.0,852.33,640.17
2018,10,14,10,45,935.0,82.5,1.1,19.3,701.0,865.27,647.08
2018,10,14,11,0,942.0,83.0,1.1,19.6,721.0,874.74,651.86
2018,10,14,11,15,946.0,83.5,1.05,19.9,732.5,878.17,652.02
2018,10,14,11,30,950.0,84.0,1.0,20.2,744.0,877.97,649.99
2018,10,14,11,45,952.5,84.0,1.0,20.55,748.0,872.35,645.27
2018,10,14,12,0,955.0,84.0,1.0,20.9,752.0,863.09,638.38
2018,10,14,12,15,954.5,83.5,0.95,21.15,747.0,847.31,626.84
2018,10,14,12,30,954.0,83.0,0.9,21.4,742.0,828.06,613.22
2018,10,14,12,45,952.0,82.0,0.9,21.65,729.0,803.78,597.16
2018,10,14,13,0,950.0,81.0,0.9,21.9,716.0,776.28,579.02
2018,10,14,13,15,945.0,80.5,1.0,22.0,695.5,744.14,559.34
2018,10,14,13,30,940.0,80.0,1.1,22.1,675.0,709.23,537.45
2018,10,14,13,45,931.5,78.0,1.2,22.25,646.0,667.98,508.72
2018,10,14,14,0,923.0,76.0,1.3,22.4,617.0,624.6,477.5
2018,10,14,14,15,911.5,74.5,1.35,22.4,582.0,578.19,442.91
2018,10,14,14,30,900.0,73.0,1.4,22.4,547.0,530.35,406.1
2018,10,14,14,45,884.0,70.5,1.45,22.35,506.0,478.25,364.95
2018,10,14,15,0,868.0,68.0,1.5,22.3,465.0,425.68,321.97
2018,10,14,15,15,843.0,65.5,1.5,22.3,419.0,368.69,274.13
2018,10,14,15,30,818.0,63.0,1.5,22.3,373.0,313.43,226.4
2018,10,14,15,45,782.0,59.0,1.6,21.95,323.0,255.26,176.35
2018,10,14,16,0,746.0,55.0,1.7,21.6,273.0,199.97,128.65
2018,10,14,16,15,691.0,50.0,1.75,20.9,222.5,144.2,83.34
2018,10,14,16,30,636.0,45.0,1.8,20.2,172.0,94.14,47.23
2018,10,14,16,45,521.0,39.5,1.85,19.55,123.5,45.74,21.9
2018,10,14,17,0,406.0,34.0,1.9,18.9,75.0,26.96,16.26
2018,10,14,17,15,228.5,21.0,2.0,18.4,41.5,17.18,0.0
2018,10,14,17,30,51.0,8.0,2.1,17.9,8.0,7.86,0.0
2018,10,14,17,45,25.5,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.75,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.9,14.8,24.0,66.83,0.0
2018,10,15,6,45,352.0,26.0,3.05,15.2,62.5,149.83,90.26
2018,10,15,7,0,503.0,35.0,3.2,15.6,101.0,232.36,173.97
2018,10,15,7,15,564.0,42.5,3.25,16.0,146.0,290.33,227.68
2018,10,15,7,30,625.0,50.0,3.3,16.4,191.0,350.78,281.7
2018,10,15,7,45,681.5,54.5,3.3,16.8,242.0,412.89,335.34
2018,10,15,8,0,738.0,59.0,3.3,17.2,293.0,478.29,389.72
2018,10,15,8,15,778.0,61.5,3.1,17.7,342.5,534.58,434.54
2018,10,15,8,30,818.0,64.0,2.9,18.2,392.0,591.82,478.29
2018,10,15,8,45,847.0,65.0,2.65,18.7,438.0,636.48,510.81
2018,10,15,9,0,876.0,66.0,2.4,19.2,484.0,684.43,542.76
2018,10,15,9,15,892.5,68.0,2.25,19.7,524.0,723.58,567.6
2018,10,15,9,30,909.0,70.0,2.1,20.2,564.0,760.66,590.33
2018,10,15,9,45,915.5,72.5,1.9,20.7,595.5,788.3,605.45
2018,10,15,10,0,922.0,75.0,1.7,21.2,627.0,812.92,618.06
2018,10,15,10,15,935.0,75.0,1.65,21.45,655.0,836.75,631.94
2018,10,15,10,30,948.0,75.0,1.6,21.7,683.0,857.46,643.63
2018,10,15,10,45,953.0,76.0,1.5,22.0,702.0,869.44,648.75
2018,10,15,11,0,958.0,77.0,1.4,22.3,721.0,877.86,651.58
2018,10,15,11,15,961.0,77.0,1.45,22.45,732.0,879.88,652.63
2018,10,15,11,30,964.0,77.0,1.5,22.6,743.0,878.24,651.46
2018,10,15,11,45,964.0,78.0,1.5,22.7,746.0,871.57,646.64
2018,10,15,12,0,964.0,79.0,1.5,22.8,749.0,861.26,639.6
2018,10,15,12,15,963.0,78.5,1.7,22.8,743.5,844.95,631.18
2018,10,15,12,30,962.0,78.0,1.9,22.8,738.0,825.16,620.2
2018,10,15,12,45,958.5,77.0,2.05,22.75,724.0,799.59,604.73
2018,10,15,13,0,955.0,76.0,2.2,22.7,710.0,770.86,586.87
2018,10,15,13,15,948.5,75.5,2.25,22.65,688.5,737.58,564.9
2018,10,15,13,30,942.0,75.0,2.3,22.6,667.0,701.61,540.86
2018,10,15,13,45,931.5,74.0,2.4,22.5,637.5,660.13,510.93
2018,10,15,14,0,921.0,73.0,2.5,22.4,608.0,616.67,478.67
2018,10,15,14,15,907.5,71.0,2.5,22.25,572.0,568.81,441.88
2018,10,15,14,30,894.0,69.0,2.5,22.1,536.0,519.71,403.09
2018,10,15,14,45,876.0,67.5,2.55,22.0,495.0,468.1,361.23
2018,10,15,15,0,858.0,66.0,2.6,21.9,454.0,416.19,317.79
2018,10,15,15,15,832.5,63.0,2.6,21.9,408.0,359.17,269.04
2018,10,15,15,30,807.0,60.0,2.6,21.9,362.0,303.95,220.61
2018,10,15,15,45,771.0,56.5,2.6,21.4,313.0,247.05,170.93
2018,10,15,16,0,735.0,53.0,2.6,20.9,264.0,193.02,123.91
2018,10,15,16,15,678.0,48.5,2.6,20.35,214.5,138.33,79.38
2018,10,15,16,30,621.0,44.0,2.6,19.8,165.0,89.57,44.57
2018,10,15,16,45,514.5,37.5,2.6,19.25,118.0,41.79,19.83
2018,10,15,17,0,408.0,31.0,2.6,18.7,71.0,24.29,13.8
2018,10,15,17,15,231.0,19.0,2.55,18.35,39.0,15.41,0.0
2018,10,15,17,30,54.0,7.0,2.5,18.0,7.0,6.88,0.0
2018,10,15,17,45,27.0,3.5,2.45,17.6,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,16,6,15,89.0,8.0,0.8,15.1,10.5,0.0,0.0
2018,10,16,6,30,178.0,16.0,0.8,15.2,21.0,59.74,0.0
2018,10,16,6,45,343.0,25.5,0.75,15.35,60.5,145.0,82.76
2018,10,16,7,0,508.0,35.0,0.7,15.5,100.0,229.19,169.15
2018,10,16,7,15,558.0,43.0,0.7,15.8,143.0,287.21,221.91
2018,10,16,7,30,608.0,51.0,0.7,16.1,186.0,345.43,272.71
2018,10,16,7,45,687.5,53.5,0.7,16.4,241.0,412.94,328.8
2018,10,16,8,0,767.0,56.0,0.7,16.7,296.0,488.44,388.74
2018,10,16,8,15,800.5,59.0,0.7,17.2,344.5,542.52,430.05
2018,10,16,8,30,834.0,62.0,0.7,17.7,393.0,597.01,470.15
2018,10,16,8,45,857.5,64.0,0.75,18.25,438.0,639.68,500.86
2018,10,16,9,0,881.0,66.0,0.8,18.8,483.0,685.22,531.31
2018,10,16,9,15,896.0,67.5,0.9,19.3,521.5,722.74,555.97
2018,10,16,9,30,911.0,69.0,1.0,19.8,560.0,758.09,578.93
2018,10,16,9,45,922.0,70.5,1.15,20.35,593.0,787.97,598.46
2018,10,16,10,0,933.0,72.0,1.3,20.9,626.0,815.01,615.99
2018,10,16,10,15,941.0,73.0,1.35,21.15,652.5,836.07,628.92
2018,10,16,10,30,949.0,74.0,1.4,21.4,679.0,853.85,639.76
2018,10,16,10,45,954.0,74.5,1.45,21.65,697.5,865.2,646.41
2018,10,16,11,0,959.0,75.0,1.5,21.9,716.0,873.0,650.87
2018,10,16,11,15,962.0,75.5,1.55,22.1,727.0,875.53,652.11
2018,10,16,11,30,965.0,76.0,1.6,22.3,738.0,874.39,651.1
2018,10,16,11,45,964.0,76.5,1.65,22.45,740.0,866.31,645.77
2018,10,16,12,0,963.0,77.0,1.7,22.6,742.0,854.63,638.19
2018,10,16,12,15,961.0,77.0,1.75,22.65,736.0,838.08,627.7
2018,10,16,12,30,959.0,77.0,1.8,22.7,730.0,818.08,614.96
2018,10,16,12,45,783.0,133.0,1.85,22.75,659.5,727.5,553.46
2018,10,16,13,0,607.0,189.0,1.9,22.8,589.0,638.98,488.9
2018,10,16,13,15,379.5,232.0,2.0,22.75,479.5,504.57,388.88
2018,10,16,13,30,152.0,275.0,2.1,22.7,370.0,376.65,290.53
2018,10,16,13,45,295.0,223.0,2.15,22.7,396.5,409.25,318.58
2018,10,16,14,0,438.0,171.0,2.2,22.7,423.0,430.55,336.24
2018,10,16,14,15,590.5,132.5,2.3,22.55,450.5,456.39,356.21
2018,10,16,14,30,743.0,94.0,2.4,22.4,478.0,466.47,362.69
2018,10,16,14,45,770.0,82.5,2.45,22.3,453.0,431.62,333.35
2018,10,16,15,0,797.0,71.0,2.5,22.2,428.0,392.61,299.63
2018,10,16,15,15,758.5,69.0,2.5,22.2,380.5,335.84,251.42
2018,10,16,15,30,720.0,67.0,2.5,22.2,333.0,281.63,204.48
2018,10,16,15,45,725.0,60.0,2.7,21.65,296.0,236.18,163.28
2018,10,16,16,0,730.0,53.0,2.9,21.1,259.0,189.27,120.77
2018,10,16,16,15,546.5,51.5,3.0,20.5,189.0,119.3,69.42
2018,10,16,16,30,363.0,50.0,3.1,19.9,119.0,70.88,39.28
2018,10,16,16,45,249.5,36.5,3.2,19.25,77.5,33.82,18.26
2018,10,16,17,0,136.0,23.0,3.3,18.6,36.0,17.44,8.03
2018,10,16,17,15,89.5,14.0,3.4,18.15,20.5,10.88,0.0
2018,10,16,17,30,43.0,5.0,3.5,17.7,5.0,4.91,0.0
2018,10,16,17,45,21.5,2.5,3.65,17.25,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,6,15,70.0,7.0,0.85,13.55,9.0,0.0,0.0
2018,10,17,6,30,140.0,14.0,0.8,13.7,18.0,48.1,0.0
2018,10,17,6,45,291.5,25.0,0.8,13.8,54.5,127.63,68.62
2018,10,17,7,0,443.0,36.0,0.8,13.9,91.0,210.32,155.99
2018,10,17,7,15,470.5,46.5,0.8,14.15,128.5,255.09,198.72
2018,10,17,7,30,498.0,57.0,0.8,14.4,166.0,301.84,240.83
2018,10,17,7,45,582.0,62.5,0.8,14.6,220.0,372.18,299.82
2018,10,17,8,0,666.0,68.0,0.8,14.8,274.0,448.57,361.46
2018,10,17,8,15,663.0,78.5,0.8,15.2,311.5,486.04,390.77
2018,10,17,8,30,660.0,89.0,0.8,15.6,349.0,521.35,417.44
2018,10,17,8,45,749.5,80.5,0.8,15.95,407.5,590.19,469.2
2018,10,17,9,0,839.0,72.0,0.8,16.3,466.0,665.23,522.75
2018,10,17,9,15,858.0,74.0,0.8,16.65,505.5,700.53,544.98
2018,10,17,9,30,877.0,76.0,0.8,17.0,545.0,738.26,569.01
2018,10,17,9,45,891.0,77.0,0.85,17.35,578.5,768.93,588.5
2018,10,17,10,0,905.0,78.0,0.9,17.7,612.0,797.0,606.16
2018,10,17,10,15,913.5,79.0,0.95,18.05,638.0,817.9,618.93
2018,10,17,10,30,922.0,80.0,1.0,18.4,664.0,835.63,629.67
2018,10,17,10,45,927.5,81.0,1.0,18.7,682.5,847.63,636.03
2018,10,17,11,0,933.0,82.0,1.0,19.0,701.0,856.17,640.26
2018,10,17,11,15,936.0,82.5,1.1,19.2,712.0,858.59,642.34
2018,10,17,11,30,939.0,83.0,1.2,19.4,723.0,857.43,642.19
2018,10,17,11,45,939.5,83.0,1.3,19.6,725.5,850.12,638.02
2018,10,17,12,0,940.0,83.0,1.4,19.8,728.0,839.28,631.58
2018,10,17,12,15,938.0,83.0,1.5,19.85,722.0,823.0,621.85
2018,10,17,12,30,936.0,83.0,1.6,19.9,716.0,803.37,609.83
2018,10,17,12,45,931.5,83.0,1.75,20.0,702.5,778.64,594.57
2018,10,17,13,0,927.0,83.0,1.9,20.1,689.0,750.9,577.0
2018,10,17,13,15,920.5,81.5,2.05,20.05,667.5,717.33,555.36
2018,10,17,13,30,914.0,80.0,2.2,20.0,646.0,681.21,530.82
2018,10,17,13,45,904.0,79.0,2.35,19.95,617.5,641.06,501.54
2018,10,17,14,0,894.0,78.0,2.5,19.9,589.0,598.97,469.89
2018,10,17,14,15,880.0,76.0,2.6,19.75,553.5,552.02,433.56
2018,10,17,14,30,866.0,74.0,2.7,19.6,518.0,503.95,395.2
2018,10,17,14,45,846.0,72.0,2.8,19.45,477.0,451.99,352.58
2018,10,17,15,0,826.0,70.0,2.9,19.3,436.0,400.07,308.63
2018,10,17,15,15,799.0,67.0,2.9,19.3,390.5,345.03,260.78
2018,10,17,15,30,772.0,64.0,2.9,19.3,345.0,291.32,213.06
2018,10,17,15,45,731.5,60.0,3.05,18.75,296.5,235.02,163.7
2018,10,17,16,0,691.0,56.0,3.2,18.2,248.0,182.16,117.67
2018,10,17,16,15,605.0,52.5,3.2,17.65,196.5,125.89,73.12
2018,10,17,16,30,519.0,49.0,3.2,17.1,145.0,80.25,42.0
2018,10,17,16,45,425.5,39.5,3.2,16.6,102.0,38.41,20.57
2018,10,17,17,0,332.0,30.0,3.2,16.1,59.0,23.93,12.76
2018,10,17,17,15,192.0,18.5,3.2,15.75,32.5,18.18,0.0
2018,10,17,17,30,52.0,7.0,3.2,15.4,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.15,15.05,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,6,15,33.5,5.0,1.5,13.55,6.0,0.0,0.0
2018,10,18,6,30,67.0,10.0,1.5,13.7,12.0,26.12,0.0
2018,10,18,6,45,220.5,22.5,1.45,13.85,46.0,102.76,50.15
2018,10,18,7,0,374.0,35.0,1.4,14.0,80.0,184.4,136.54
2018,10,18,7,15,240.5,54.0,1.4,14.25,88.0,170.27,133.13
2018,10,18,7,30,107.0,73.0,1.4,14.5,96.0,131.04,104.29
2018,10,18,7,45,98.0,96.0,1.4,14.7,121.0,157.06,127.01
2018,10,18,8,0,89.0,119.0,1.4,14.9,146.0,181.73,147.69
2018,10,18,8,15,377.5,102.5,1.35,15.25,246.0,344.49,282.75
2018,10,18,8,30,666.0,86.0,1.3,15.6,346.0,519.66,420.8
2018,10,18,8,45,754.5,78.0,1.3,15.95,404.0,588.35,472.03
2018,10,18,9,0,843.0,70.0,1.3,16.3,462.0,663.02,526.34
2018,10,18,9,15,860.0,71.5,1.25,16.7,500.5,696.34,547.12
2018,10,18,9,30,877.0,73.0,1.2,17.1,539.0,731.96,569.53
2018,10,18,9,45,889.0,75.0,1.2,17.5,572.0,762.18,588.28
2018,10,18,10,0,901.0,77.0,1.2,17.9,605.0,789.72,605.04
2018,10,18,10,15,909.5,78.5,1.15,18.35,631.0,811.04,616.67
2018,10,18,10,30,918.0,80.0,1.1,18.8,657.0,829.21,626.13
2018,10,18,10,45,924.0,80.5,1.05,19.2,675.5,840.95,631.39
2018,10,18,11,0,930.0,81.0,1.0,19.6,694.0,849.26,634.49
2018,10,18,11,15,933.0,82.0,1.05,19.9,705.0,852.18,635.91
2018,10,18,11,30,936.0,83.0,1.1,20.2,716.0,851.53,635.16
2018,10,18,11,45,937.0,83.0,1.15,20.55,719.0,844.6,630.27
2018,10,18,12,0,938.0,83.0,1.2,20.9,722.0,834.15,623.2
2018,10,18,12,15,937.0,82.5,1.35,21.1,716.5,818.11,614.1
2018,10,18,12,30,936.0,82.0,1.5,21.3,711.0,798.7,602.6
2018,10,18,12,45,932.0,81.5,1.65,21.45,697.5,773.81,587.28
2018,10,18,13,0,928.0,81.0,1.8,21.6,684.0,745.89,569.64
2018,10,18,13,15,921.0,80.5,1.95,21.65,662.5,713.04,548.47
2018,10,18,13,30,914.0,80.0,2.1,21.7,641.0,677.64,524.22
2018,10,18,13,45,903.0,78.5,2.25,21.7,611.5,636.4,494.28
2018,10,18,14,0,892.0,77.0,2.4,21.7,582.0,593.31,462.04
2018,10,18,14,15,877.0,75.5,2.5,21.55,546.5,546.48,426.01
2018,10,18,14,30,862.0,74.0,2.6,21.4,511.0,498.63,388.02
2018,10,18,14,45,842.0,72.0,2.75,21.3,470.5,446.95,345.91
2018,10,18,15,0,822.0,70.0,2.9,21.2,430.0,395.32,302.44
2018,10,18,15,15,794.5,66.5,2.9,21.2,384.5,339.94,254.61
2018,10,18,15,30,767.0,63.0,2.9,21.2,339.0,285.96,206.99
2018,10,18,15,45,725.5,59.0,3.1,20.65,290.5,229.87,158.23
2018,10,18,16,0,684.0,55.0,3.3,20.1,242.0,177.34,112.93
2018,10,18,16,15,619.5,50.0,3.4,19.5,193.5,124.81,71.09
2018,10,18,16,30,555.0,45.0,3.5,18.9,145.0,77.17,38.28
2018,10,18,16,45,449.0,37.0,3.6,18.35,101.5,34.86,18.3
2018,10,18,17,0,343.0,29.0,3.7,17.8,58.0,23.25,11.46
2018,10,18,17,15,195.5,17.5,3.7,17.4,31.5,17.2,0.0
2018,10,18,17,30,48.0,6.0,3.7,17.0,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,3.75,16.6,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
