Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.3,14.8,4.0,8.27,0.0
2018,10,19,6,45,9.0,8.0,1.4,15.05,8.0,11.17,0.05
2018,10,19,7,0,0.0,12.0,1.5,15.3,12.0,11.57,3.74
2018,10,19,7,15,0.0,19.0,1.55,15.6,19.0,18.32,9.71
2018,10,19,7,30,0.0,26.0,1.6,15.9,26.0,25.09,15.6
2018,10,19,7,45,0.0,36.0,1.7,16.25,36.0,34.75,23.89
2018,10,19,8,0,0.0,46.0,1.8,16.6,46.0,44.43,32.07
2018,10,19,8,15,0.0,76.0,1.75,17.05,76.0,73.99,56.79
2018,10,19,8,30,0.0,106.0,1.7,17.5,106.0,104.86,82.14
2018,10,19,8,45,7.5,136.0,1.7,17.9,139.5,140.79,111.37
2018,10,19,9,0,15.0,166.0,1.7,18.3,173.0,177.3,140.54
2018,10,19,9,15,15.0,176.5,1.65,18.85,184.0,187.83,148.2
2018,10,19,9,30,15.0,187.0,1.6,19.4,195.0,198.39,155.86
2018,10,19,9,45,18.5,202.0,1.6,19.95,212.5,216.37,169.43
2018,10,19,10,0,22.0,217.0,1.6,20.5,230.0,234.43,182.88
2018,10,19,10,15,27.5,232.5,1.55,20.95,249.5,262.63,204.08
2018,10,19,10,30,33.0,248.0,1.5,21.4,269.0,283.15,219.11
2018,10,19,10,45,37.0,259.0,1.5,21.85,283.0,297.45,229.35
2018,10,19,11,0,41.0,270.0,1.5,22.3,297.0,311.63,239.47
2018,10,19,11,15,41.5,273.5,1.55,22.7,301.0,314.68,241.23
2018,10,19,11,30,42.0,277.0,1.6,23.1,305.0,317.59,242.98
2018,10,19,11,45,34.5,269.5,1.6,23.55,292.5,302.26,230.74
2018,10,19,12,0,27.0,262.0,1.6,24.0,280.0,280.66,213.93
2018,10,19,12,15,31.0,265.5,1.65,24.15,286.0,292.57,223.04
2018,10,19,12,30,35.0,269.0,1.7,24.3,292.0,297.75,226.99
2018,10,19,12,45,32.0,260.5,1.75,24.45,281.5,285.06,217.39
2018,10,19,13,0,29.0,252.0,1.8,24.6,271.0,272.51,207.97
2018,10,19,13,15,27.5,242.0,1.95,24.55,259.5,259.62,198.58
2018,10,19,13,30,26.0,232.0,2.1,24.5,248.0,243.54,186.7
2018,10,19,13,45,208.0,197.0,2.2,24.45,314.5,326.91,254.25
2018,10,19,14,0,390.0,162.0,2.3,24.4,381.0,389.2,303.24
2018,10,19,14,15,611.0,121.5,2.4,24.2,440.0,449.39,349.07
2018,10,19,14,30,832.0,81.0,2.5,24.0,499.0,487.86,376.1
2018,10,19,14,45,810.5,78.5,2.65,23.85,458.5,436.47,334.27
2018,10,19,15,0,789.0,76.0,2.8,23.7,418.0,385.31,291.74
2018,10,19,15,15,760.0,72.5,2.8,23.7,373.0,331.15,245.47
2018,10,19,15,30,731.0,69.0,2.8,23.7,328.0,278.62,199.67
2018,10,19,15,45,688.0,64.0,3.05,23.0,280.0,223.28,152.41
2018,10,19,16,0,645.0,59.0,3.3,22.3,232.0,170.21,107.53
2018,10,19,16,15,578.5,53.0,3.45,21.55,184.5,118.68,67.27
2018,10,19,16,30,512.0,47.0,3.6,20.8,137.0,74.19,37.48
2018,10,19,16,45,354.0,36.5,3.75,20.05,89.5,31.86,17.44
2018,10,19,17,0,196.0,26.0,3.9,19.3,42.0,20.17,8.34
2018,10,19,17,15,98.0,13.5,4.0,18.9,21.5,13.27,0.0
2018,10,19,17,30,0.0,1.0,4.1,18.5,1.0,0.0,0.0
2018,10,19,17,45,0.0,0.5,4.15,18.05,0.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.3,14.2,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.4,14.4,5.0,10.41,0.0
2018,10,20,6,45,11.5,9.0,1.45,14.6,9.0,13.04,0.04
2018,10,20,7,0,0.0,13.0,1.5,14.8,13.0,12.53,4.49
2018,10,20,7,15,0.0,20.5,1.5,15.15,20.5,19.77,10.93
2018,10,20,7,30,0.0,28.0,1.5,15.5,28.0,27.02,17.26
2018,10,20,7,45,0.0,40.0,1.5,15.8,40.0,38.62,27.21
2018,10,20,8,0,0.0,52.0,1.5,16.1,52.0,50.24,37.05
2018,10,20,8,15,2.5,83.5,1.4,16.5,84.5,83.32,64.76
2018,10,20,8,30,5.0,115.0,1.3,16.9,117.0,117.62,92.94
2018,10,20,8,45,16.5,144.5,1.2,17.3,152.0,155.87,123.99
2018,10,20,9,0,28.0,174.0,1.1,17.7,187.0,201.93,160.61
2018,10,20,9,15,46.5,196.0,0.95,18.2,219.5,239.0,189.35
2018,10,20,9,30,65.0,218.0,0.8,18.7,252.0,276.84,218.04
2018,10,20,9,45,102.0,239.5,0.7,19.2,296.5,328.57,257.19
2018,10,20,10,0,139.0,261.0,0.6,19.7,341.0,389.83,302.08
2018,10,20,10,15,195.5,269.0,0.65,20.1,387.0,443.33,341.71
2018,10,20,10,30,252.0,277.0,0.7,20.5,433.0,506.19,387.24
2018,10,20,10,45,360.0,256.0,0.8,20.9,486.0,569.73,434.53
2018,10,20,11,0,468.0,235.0,0.9,21.3,539.0,641.96,486.76
2018,10,20,11,15,678.0,166.0,1.15,21.35,614.5,738.81,560.08
2018,10,20,11,30,888.0,97.0,1.4,21.4,690.0,821.51,617.8
2018,10,20,11,45,907.0,91.0,1.65,21.5,698.5,822.53,619.91
2018,10,20,12,0,926.0,85.0,1.9,21.6,707.0,819.86,620.26
2018,10,20,12,15,924.5,85.0,2.05,21.55,701.5,804.1,611.0
2018,10,20,12,30,923.0,85.0,2.2,21.5,696.0,785.03,599.49
2018,10,20,12,45,906.0,88.5,2.35,21.5,678.5,755.22,580.2
2018,10,20,13,0,889.0,92.0,2.5,21.5,661.0,723.03,559.04
2018,10,20,13,15,792.0,118.5,2.55,21.4,613.0,660.93,514.08
2018,10,20,13,30,695.0,145.0,2.6,21.3,565.0,599.97,468.16
2018,10,20,13,45,744.5,123.5,2.65,21.25,554.5,581.51,455.01
2018,10,20,14,0,794.0,102.0,2.7,21.2,544.0,557.4,436.64
2018,10,20,14,15,825.0,88.0,2.75,21.05,522.0,525.59,411.52
2018,10,20,14,30,856.0,74.0,2.8,20.9,500.0,489.13,381.73
2018,10,20,14,45,836.5,71.5,2.8,20.75,459.5,437.65,339.11
2018,10,20,15,0,817.0,69.0,2.8,20.6,419.0,386.19,295.31
2018,10,20,15,15,788.5,65.5,2.8,20.6,373.5,330.99,247.42
2018,10,20,15,30,760.0,62.0,2.8,20.6,328.0,277.3,199.91
2018,10,20,15,45,719.0,58.0,2.85,20.1,280.5,222.08,151.69
2018,10,20,16,0,678.0,54.0,2.9,19.6,233.0,170.37,107.17
2018,10,20,16,15,613.5,48.5,2.95,19.05,185.0,118.24,66.1
2018,10,20,16,30,549.0,43.0,3.0,18.5,137.0,71.02,34.44
2018,10,20,16,45,435.5,35.0,3.0,17.95,94.0,29.8,19.56
2018,10,20,17,0,322.0,27.0,3.0,17.4,51.0,21.85,8.51
2018,10,20,17,15,173.5,15.0,3.0,17.05,26.5,14.74,0.0
2018,10,20,17,30,25.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,3.0,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.25,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.3,13.4,2.0,1.97,0.0
2018,10,21,6,45,0.0,6.5,2.35,13.55,6.5,6.26,0.0
2018,10,21,7,0,0.0,11.0,2.4,13.7,11.0,10.6,2.91
2018,10,21,7,15,0.0,17.5,2.45,13.95,17.5,16.88,8.53
2018,10,21,7,30,0.0,24.0,2.5,14.2,24.0,23.15,14.05
2018,10,21,7,45,0.0,36.0,2.5,14.45,36.0,34.75,24.05
2018,10,21,8,0,0.0,48.0,2.5,14.7,48.0,46.36,33.96
2018,10,21,8,15,2.0,80.5,2.5,15.0,81.5,79.93,62.32
2018,10,21,8,30,4.0,113.0,2.5,15.3,115.0,114.96,91.44
2018,10,21,8,45,20.5,144.5,2.5,15.6,154.0,158.52,127.47
2018,10,21,9,0,37.0,176.0,2.5,15.9,193.0,210.41,169.63
2018,10,21,9,15,37.5,189.0,2.5,16.15,207.5,224.79,180.57
2018,10,21,9,30,38.0,202.0,2.5,16.4,222.0,239.13,191.46
2018,10,21,9,45,48.5,221.0,2.45,16.65,248.0,267.6,213.74
2018,10,21,10,0,59.0,240.0,2.4,16.9,274.0,296.27,235.87
2018,10,21,10,15,90.5,260.0,2.4,17.15,314.5,342.5,272.13
2018,10,21,10,30,122.0,280.0,2.4,17.4,355.0,397.54,314.43
2018,10,21,10,45,215.0,279.0,2.35,17.65,416.0,469.83,371.03
2018,10,21,11,0,308.0,278.0,2.3,17.9,477.0,550.75,432.41
2018,10,21,11,15,479.5,228.5,2.35,18.1,544.0,640.89,502.17
2018,10,21,11,30,651.0,179.0,2.4,18.3,611.0,724.48,565.48
2018,10,21,11,45,778.0,135.5,2.45,18.5,653.5,769.18,597.43
2018,10,21,12,0,905.0,92.0,2.5,18.7,696.0,807.63,624.13
2018,10,21,12,15,907.5,91.0,2.6,18.85,692.0,794.09,614.69
2018,10,21,12,30,910.0,90.0,2.7,19.0,688.0,777.2,603.35
2018,10,21,12,45,903.0,90.0,2.85,19.15,673.5,751.19,585.8
2018,10,21,13,0,896.0,90.0,3.0,19.3,659.0,722.4,566.14
2018,10,21,13,15,889.0,88.5,3.2,19.25,637.5,689.43,543.65
2018,10,21,13,30,882.0,87.0,3.4,19.2,616.0,654.04,517.55
2018,10,21,13,45,871.0,85.5,3.6,19.2,587.5,614.01,487.11
2018,10,21,14,0,860.0,84.0,3.8,19.2,559.0,572.97,455.02
2018,10,21,14,15,845.0,82.0,3.95,19.05,524.0,526.74,418.16
2018,10,21,14,30,830.0,80.0,4.1,18.9,489.0,479.6,379.48
2018,10,21,14,45,808.5,78.0,4.25,18.75,449.0,429.02,336.97
2018,10,21,15,0,787.0,76.0,4.4,18.6,409.0,378.67,293.48
2018,10,21,15,15,756.5,72.0,4.4,18.6,364.0,323.89,245.2
2018,10,21,15,30,726.0,68.0,4.4,18.6,319.0,270.91,197.69
2018,10,21,15,45,681.5,63.5,4.5,18.15,271.5,215.05,148.6
2018,10,21,16,0,637.0,59.0,4.6,17.7,224.0,164.25,104.68
2018,10,21,16,15,552.0,53.5,4.5,17.3,175.0,112.01,64.19
2018,10,21,16,30,467.0,48.0,4.4,16.9,126.0,68.96,36.17
2018,10,21,16,45,356.0,38.0,4.35,16.5,85.5,31.03,20.59
2018,10,21,17,0,245.0,28.0,4.3,16.1,45.0,23.24,7.87
2018,10,21,17,15,130.5,15.5,4.15,15.9,23.5,15.24,0.0
2018,10,21,17,30,16.0,3.0,4.0,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,3.9,15.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.15,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.4,2.0,1.97,0.0
2018,10,22,6,45,0.0,6.0,2.85,13.65,6.0,5.78,0.0
2018,10,22,7,0,0.0,10.0,2.9,13.9,10.0,9.64,2.06
2018,10,22,7,15,0.0,16.0,2.9,14.05,16.0,15.43,7.28
2018,10,22,7,30,0.0,22.0,2.9,14.2,22.0,21.22,12.39
2018,10,22,7,45,0.0,27.0,2.85,14.4,27.0,26.05,16.62
2018,10,22,8,0,0.0,32.0,2.8,14.6,32.0,30.89,20.79
2018,10,22,8,15,0.0,55.0,2.75,14.8,55.0,53.14,39.7
2018,10,22,8,30,0.0,78.0,2.7,15.0,78.0,75.76,58.68
2018,10,22,8,45,10.0,120.5,2.6,15.2,125.0,126.03,100.68
2018,10,22,9,0,20.0,163.0,2.5,15.4,172.0,177.71,142.99
2018,10,22,9,15,20.5,175.5,2.5,15.6,185.5,190.88,153.17
2018,10,22,9,30,21.0,188.0,2.5,15.8,199.0,204.06,163.35
2018,10,22,9,45,54.0,216.0,2.5,16.0,246.0,266.1,213.5
2018,10,22,10,0,87.0,244.0,2.5,16.2,293.0,322.12,257.85
2018,10,22,10,15,135.5,262.0,2.55,16.35,342.5,388.0,309.7
2018,10,22,10,30,184.0,280.0,2.6,16.5,392.0,446.1,354.72
2018,10,22,10,45,334.5,250.5,2.65,16.7,462.0,541.09,430.06
2018,10,22,11,0,485.0,221.0,2.7,16.9,532.0,637.17,504.0
2018,10,22,11,15,652.0,171.0,2.8,17.0,596.0,718.44,566.76
2018,10,22,11,30,819.0,121.0,2.9,17.1,660.0,790.52,619.03
2018,10,22,11,45,874.5,102.0,3.0,17.2,679.5,802.17,627.0
2018,10,22,12,0,930.0,83.0,3.1,17.3,699.0,813.81,635.57
2018,10,22,12,15,928.5,83.0,3.25,17.35,693.5,797.98,624.96
2018,10,22,12,30,927.0,83.0,3.4,17.4,688.0,778.83,612.17
2018,10,22,12,45,922.5,82.0,3.5,17.45,674.0,753.25,594.43
2018,10,22,13,0,918.0,81.0,3.6,17.5,660.0,724.71,574.5
2018,10,22,13,15,911.0,80.0,3.75,17.5,638.5,691.72,551.4
2018,10,22,13,30,904.0,79.0,3.9,17.5,617.0,656.23,524.42
2018,10,22,13,45,893.5,78.0,4.0,17.45,588.5,616.35,493.39
2018,10,22,14,0,883.0,77.0,4.1,17.4,560.0,574.63,460.16
2018,10,22,14,15,867.0,75.0,4.15,17.25,524.5,527.43,421.86
2018,10,22,14,30,851.0,73.0,4.2,17.1,489.0,479.32,381.82
2018,10,22,14,45,829.0,71.0,4.3,17.0,448.0,427.73,337.95
2018,10,22,15,0,807.0,69.0,4.4,16.9,407.0,376.38,293.03
2018,10,22,15,15,777.5,65.5,4.4,16.9,362.0,321.63,244.21
2018,10,22,15,30,748.0,62.0,4.4,16.9,317.0,268.51,196.05
2018,10,22,15,45,704.5,58.0,4.35,16.45,269.5,213.74,147.28
2018,10,22,16,0,661.0,54.0,4.3,16.0,222.0,162.77,102.9
2018,10,22,16,15,593.0,48.5,4.2,15.75,175.0,110.07,61.27
2018,10,22,16,30,525.0,43.0,4.1,15.5,128.0,65.95,32.5
2018,10,22,16,45,349.5,34.0,4.0,15.2,82.5,26.04,16.36
2018,10,22,17,0,174.0,25.0,3.9,14.9,37.0,19.64,4.02
2018,10,22,17,15,96.5,14.0,3.8,14.75,19.5,13.76,0.0
2018,10,22,17,30,19.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.6,14.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,2.4,13.3,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,2.3,13.5,10.0,27.47,0.0
2018,10,23,6,45,103.0,21.5,2.2,13.7,28.5,62.32,0.0
2018,10,23,7,0,126.0,34.0,2.1,13.9,47.0,89.24,62.62
2018,10,23,7,15,206.5,46.5,2.1,14.1,81.5,145.85,112.76
2018,10,23,7,30,287.0,59.0,2.1,14.3,116.0,203.76,163.17
2018,10,23,7,45,204.0,84.5,2.1,14.5,130.5,199.49,162.14
2018,10,23,8,0,121.0,110.0,2.1,14.7,145.0,187.48,152.89
2018,10,23,8,15,200.0,124.5,2.2,14.9,193.5,258.44,212.43
2018,10,23,8,30,279.0,139.0,2.3,15.1,242.0,328.38,270.02
2018,10,23,8,45,359.5,143.5,2.35,15.3,293.0,400.96,328.62
2018,10,23,9,0,440.0,148.0,2.4,15.5,344.0,470.09,383.41
2018,10,23,9,15,323.0,182.5,2.5,15.65,333.0,431.2,350.28
2018,10,23,9,30,206.0,217.0,2.6,15.8,322.0,385.07,311.27
2018,10,23,9,45,151.5,229.0,2.7,15.95,309.0,361.21,290.89
2018,10,23,10,0,97.0,241.0,2.8,16.1,296.0,326.24,261.53
2018,10,23,10,15,93.5,254.0,2.9,16.15,309.0,337.93,270.32
2018,10,23,10,30,90.0,267.0,3.0,16.2,322.0,349.18,278.56
2018,10,23,10,45,207.5,268.5,3.1,16.3,399.5,451.11,360.54
2018,10,23,11,0,325.0,270.0,3.2,16.4,477.0,553.51,440.43
2018,10,23,11,15,437.0,240.0,3.35,16.4,523.0,616.0,489.74
2018,10,23,11,30,549.0,210.0,3.5,16.4,569.0,668.98,531.78
2018,10,23,11,45,582.0,198.5,3.6,16.45,580.5,676.56,537.87
2018,10,23,12,0,615.0,187.0,3.7,16.5,592.0,684.43,544.35
2018,10,23,12,15,467.0,232.5,3.75,16.5,538.5,606.48,482.55
2018,10,23,12,30,319.0,278.0,3.8,16.5,485.0,528.22,420.11
2018,10,23,12,45,432.5,237.5,3.8,16.55,512.0,563.56,449.86
2018,10,23,13,0,546.0,197.0,3.8,16.6,539.0,586.81,469.48
2018,10,23,13,15,606.0,170.5,3.7,16.65,538.0,583.67,467.4
2018,10,23,13,30,666.0,144.0,3.6,16.7,537.0,572.9,459.31
2018,10,23,13,45,720.5,121.0,3.45,16.8,528.0,556.34,445.97
2018,10,23,14,0,775.0,98.0,3.3,16.9,519.0,533.84,427.39
2018,10,23,14,15,688.0,112.0,3.25,16.95,468.0,470.21,375.69
2018,10,23,14,30,601.0,126.0,3.2,17.0,417.0,411.73,327.64
2018,10,23,14,45,703.0,96.0,3.1,17.05,408.5,395.81,311.87
2018,10,23,15,0,805.0,66.0,3.0,17.1,400.0,369.71,285.83
2018,10,23,15,15,781.0,62.5,3.0,17.1,356.5,317.01,238.83
2018,10,23,15,30,757.0,59.0,3.0,17.1,313.0,265.38,192.03
2018,10,23,15,45,716.5,54.5,3.1,16.95,266.0,210.51,143.24
2018,10,23,16,0,676.0,50.0,3.2,16.8,219.0,159.1,98.58
2018,10,23,16,15,610.0,44.5,3.15,16.45,172.0,107.7,58.46
2018,10,23,16,30,544.0,39.0,3.1,16.1,125.0,63.33,30.2
2018,10,23,16,45,371.5,31.5,3.1,15.7,80.5,23.93,14.4
2018,10,23,17,0,199.0,24.0,3.1,15.3,36.0,19.65,1.55
2018,10,23,17,15,99.5,12.0,3.2,15.1,18.0,11.8,0.0
2018,10,23,17,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,0.9,14.2,3.5,0.0,0.0
2018,10,24,6,30,31.0,7.0,0.9,14.3,7.0,14.03,0.0
2018,10,24,6,45,91.5,22.0,0.9,14.45,29.5,55.68,0.0
2018,10,24,7,0,152.0,37.0,0.9,14.6,52.0,108.47,75.98
2018,10,24,7,15,353.0,41.5,1.0,14.9,103.0,196.7,150.9
2018,10,24,7,30,554.0,46.0,1.1,15.2,154.0,304.02,240.11
2018,10,24,7,45,625.5,49.0,1.25,15.45,202.0,363.49,291.7
2018,10,24,8,0,697.0,52.0,1.4,15.7,250.0,430.48,347.98
2018,10,24,8,15,733.0,55.5,1.5,16.05,295.5,482.4,390.59
2018,10,24,8,30,769.0,59.0,1.6,16.4,341.0,535.09,432.43
2018,10,24,8,45,793.5,61.5,1.7,16.7,383.0,579.71,467.01
2018,10,24,9,0,818.0,64.0,1.8,17.0,425.0,619.33,497.14
2018,10,24,9,15,835.0,66.0,1.9,17.35,462.0,656.09,522.93
2018,10,24,9,30,852.0,68.0,2.0,17.7,499.0,691.01,547.0
2018,10,24,9,45,864.0,69.5,2.1,18.0,530.5,719.53,566.32
2018,10,24,10,0,876.0,71.0,2.2,18.3,562.0,745.5,583.75
2018,10,24,10,15,884.0,72.0,2.4,18.5,586.5,765.04,597.47
2018,10,24,10,30,892.0,73.0,2.6,18.7,611.0,781.54,609.09
2018,10,24,10,45,897.5,74.0,2.75,18.9,628.5,792.9,616.81
2018,10,24,11,0,903.0,75.0,2.9,19.1,646.0,800.95,622.31
2018,10,24,11,15,905.0,75.5,3.1,19.2,655.5,802.28,623.67
2018,10,24,11,30,907.0,76.0,3.3,19.3,665.0,800.18,622.71
2018,10,24,11,45,907.0,75.5,3.55,19.45,666.5,792.0,617.59
2018,10,24,12,0,907.0,75.0,3.8,19.6,668.0,780.45,610.1
2018,10,24,12,15,905.5,74.5,3.95,19.7,662.0,764.46,599.1
2018,10,24,12,30,904.0,74.0,4.1,19.8,656.0,745.27,585.81
2018,10,24,12,45,900.0,73.5,4.2,19.9,642.5,721.17,568.77
2018,10,24,13,0,896.0,73.0,4.3,20.0,629.0,694.19,549.58
2018,10,24,13,15,888.0,72.5,4.35,20.0,608.0,661.83,526.21
2018,10,24,13,30,880.0,72.0,4.4,20.0,587.0,627.12,499.38
2018,10,24,13,45,846.5,77.5,4.45,20.05,553.5,581.5,463.34
2018,10,24,14,0,813.0,83.0,4.5,20.1,520.0,536.46,427.06
2018,10,24,14,15,811.5,77.0,4.45,20.05,489.5,495.15,393.11
2018,10,24,14,30,810.0,71.0,4.4,20.0,459.0,451.96,356.7
2018,10,24,14,45,674.5,92.0,4.35,19.9,396.5,377.33,295.39
2018,10,24,15,0,539.0,113.0,4.3,19.8,334.0,313.67,242.88
2018,10,24,15,15,437.0,113.5,4.3,19.8,279.5,251.39,191.55
2018,10,24,15,30,335.0,114.0,4.3,19.8,225.0,199.78,149.48
2018,10,24,15,45,466.5,83.0,4.25,19.5,212.0,179.35,125.66
2018,10,24,16,0,598.0,52.0,4.2,19.2,199.0,144.76,89.17
2018,10,24,16,15,551.5,45.0,4.25,18.8,157.5,98.41,52.87
2018,10,24,16,30,505.0,38.0,4.3,18.4,116.0,56.83,26.3
2018,10,24,16,45,379.5,30.0,4.35,18.05,76.5,22.76,13.08
2018,10,24,17,0,254.0,22.0,4.4,17.7,37.0,17.87,0.0
2018,10,24,17,15,127.0,11.0,4.4,17.45,18.5,10.81,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,6,15,32.5,3.5,2.2,14.2,3.5,0.0,0.0
2018,10,25,6,30,65.0,7.0,2.1,14.4,7.0,21.74,0.0
2018,10,25,6,45,186.5,18.0,2.0,14.55,33.0,80.16,0.0
2018,10,25,7,0,308.0,29.0,1.9,14.7,59.0,150.12,103.7
2018,10,25,7,15,399.0,37.5,1.9,15.0,99.5,208.6,159.73
2018,10,25,7,30,490.0,46.0,1.9,15.3,140.0,275.45,218.39
2018,10,25,7,45,296.5,67.0,1.85,15.55,128.5,228.14,184.4
2018,10,25,8,0,103.0,88.0,1.8,15.8,117.0,151.15,122.03
2018,10,25,8,15,79.5,116.0,1.8,16.15,140.5,167.25,135.44
2018,10,25,8,30,56.0,144.0,1.8,16.5,164.0,187.11,151.05
2018,10,25,8,45,67.0,162.5,1.8,16.8,189.5,215.17,173.62
2018,10,25,9,0,78.0,181.0,1.8,17.1,215.0,243.74,196.21
2018,10,25,9,15,94.5,200.0,1.75,17.4,245.0,277.06,222.3
2018,10,25,9,30,111.0,219.0,1.7,17.7,275.0,319.03,254.63
2018,10,25,9,45,126.0,234.5,1.65,18.05,301.5,348.28,276.54
2018,10,25,10,0,141.0,250.0,1.6,18.4,328.0,377.63,298.27
2018,10,25,10,15,174.0,260.5,1.55,18.75,361.5,415.0,326.28
2018,10,25,10,30,207.0,271.0,1.5,19.1,395.0,452.56,353.92
2018,10,25,10,45,207.0,280.0,1.45,19.45,407.0,462.39,359.82
2018,10,25,11,0,207.0,289.0,1.4,19.8,419.0,471.4,365.28
2018,10,25,11,15,208.5,293.5,1.4,20.1,426.0,475.8,367.75
2018,10,25,11,30,210.0,298.0,1.4,20.4,433.0,479.4,369.68
2018,10,25,11,45,205.5,299.5,1.35,20.65,432.0,474.26,365.02
2018,10,25,12,0,201.0,301.0,1.3,20.9,431.0,468.44,359.97
2018,10,25,12,15,409.5,237.0,1.4,21.05,499.5,564.77,435.38
2018,10,25,12,30,618.0,173.0,1.5,21.2,568.0,643.02,495.22
2018,10,25,12,45,759.0,125.5,1.55,21.35,600.5,677.3,521.3
2018,10,25,13,0,900.0,78.0,1.6,21.5,633.0,698.91,537.46
2018,10,25,13,15,892.5,77.5,1.75,21.55,612.0,666.76,515.42
2018,10,25,13,30,885.0,77.0,1.9,21.6,591.0,632.21,490.55
2018,10,25,13,45,874.5,75.5,2.05,21.65,563.0,592.66,461.24
2018,10,25,14,0,864.0,74.0,2.2,21.7,535.0,551.35,429.67
2018,10,25,14,15,849.0,71.5,2.35,21.65,500.0,505.18,393.58
2018,10,25,14,30,834.0,69.0,2.5,21.6,465.0,458.1,355.57
2018,10,25,14,45,812.5,67.0,2.65,21.5,425.5,407.86,313.94
2018,10,25,15,0,791.0,65.0,2.8,21.4,386.0,357.86,271.2
2018,10,25,15,15,760.5,62.0,2.8,21.4,342.0,304.54,224.68
2018,10,25,15,30,730.0,59.0,2.8,21.4,298.0,252.98,178.97
2018,10,25,15,45,685.0,55.0,3.1,20.85,251.5,199.44,132.7
2018,10,25,16,0,640.0,51.0,3.4,20.3,205.0,149.88,90.93
2018,10,25,16,15,541.0,46.5,3.5,19.7,156.5,96.95,52.0
2018,10,25,16,30,442.0,42.0,3.6,19.1,108.0,56.04,27.87
2018,10,25,16,45,288.5,31.0,3.7,18.55,67.5,23.95,13.81
2018,10,25,17,0,135.0,20.0,3.8,18.0,27.0,15.71,0.0
2018,10,25,17,15,67.5,10.0,3.9,17.6,13.5,9.83,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,15,14.5,2.0,1.65,15.05,2.0,0.0,0.0
2018,10,26,6,30,29.0,4.0,1.6,15.2,4.0,10.5,0.0
2018,10,26,6,45,211.5,16.0,1.55,15.35,34.5,83.91,0.0
2018,10,26,7,0,394.0,28.0,1.5,15.5,65.0,176.2,119.17
2018,10,26,7,15,493.0,34.5,1.5,15.8,108.5,236.04,178.91
2018,10,26,7,30,592.0,41.0,1.5,16.1,152.0,308.47,242.2
2018,10,26,7,45,343.0,46.0,1.5,16.4,114.5,227.02,182.5
2018,10,26,8,0,94.0,51.0,1.5,16.7,77.0,108.27,86.15
2018,10,26,8,15,47.0,72.5,1.45,17.1,85.5,99.35,78.62
2018,10,26,8,30,0.0,94.0,1.4,17.5,94.0,92.7,72.12
2018,10,26,8,45,5.0,123.0,1.4,17.85,125.0,125.92,99.32
2018,10,26,9,0,10.0,152.0,1.4,18.2,156.0,159.57,126.33
2018,10,26,9,15,21.0,171.5,1.4,18.6,181.5,187.25,148.26
2018,10,26,9,30,32.0,191.0,1.4,19.0,207.0,222.87,176.17
2018,10,26,9,45,62.0,211.5,1.45,19.4,245.0,267.0,210.9
2018,10,26,10,0,92.0,232.0,1.5,19.8,283.0,312.05,245.73
2018,10,26,10,15,197.5,243.0,1.55,20.1,358.5,412.75,324.28
2018,10,26,10,30,303.0,254.0,1.6,20.4,434.0,515.59,401.62
2018,10,26,10,45,395.5,236.5,1.7,20.7,478.5,568.86,441.67
2018,10,26,11,0,488.0,219.0,1.8,21.0,523.0,630.5,487.27
2018,10,26,11,15,542.0,202.5,1.9,21.2,545.5,653.28,504.26
2018,10,26,11,30,596.0,186.0,2.0,21.4,568.0,676.91,521.99
2018,10,26,11,45,433.0,235.5,2.15,21.6,513.5,594.72,459.19
2018,10,26,12,0,270.0,285.0,2.3,21.8,459.0,509.95,393.86
2018,10,26,12,15,271.5,283.0,2.4,21.85,456.5,502.89,389.33
2018,10,26,12,30,273.0,281.0,2.5,21.9,454.0,494.8,383.54
2018,10,26,12,45,273.0,266.5,2.65,22.0,436.5,471.55,366.69
2018,10,26,13,0,273.0,252.0,2.8,22.1,419.0,447.55,349.14
2018,10,26,13,15,421.5,206.0,2.85,22.1,453.5,491.49,385.01
2018,10,26,13,30,570.0,160.0,2.9,22.1,488.0,522.66,410.05
2018,10,26,13,45,559.5,159.0,3.0,22.05,468.0,491.47,385.78
2018,10,26,14,0,549.0,158.0,3.1,22.0,448.0,461.63,362.32
2018,10,26,14,15,537.5,149.5,3.05,21.95,418.0,423.09,331.54
2018,10,26,14,30,526.0,141.0,3.0,21.9,388.0,384.23,299.9
2018,10,26,14,45,468.5,138.0,3.0,21.8,344.0,331.64,257.29
2018,10,26,15,0,411.0,135.0,3.0,21.7,300.0,283.37,217.74
2018,10,26,15,15,404.5,119.0,3.0,21.7,265.5,243.47,183.62
2018,10,26,15,30,398.0,103.0,3.0,21.7,231.0,203.72,149.04
2018,10,26,15,45,406.0,86.0,2.9,21.3,199.0,166.35,115.84
2018,10,26,16,0,414.0,69.0,2.8,20.9,167.0,127.83,82.12
2018,10,26,16,15,364.5,57.0,2.8,20.4,129.0,87.0,51.03
2018,10,26,16,30,315.0,45.0,2.8,19.9,91.0,51.44,27.86
2018,10,26,16,45,227.5,32.5,2.8,19.4,59.0,25.1,14.41
2018,10,26,17,0,140.0,20.0,2.8,18.9,27.0,15.79,0.0
2018,10,26,17,15,70.0,10.0,2.8,18.65,13.5,9.83,0.0
2018,10,26,17,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,23.5,3.0,1.8,15.55,3.0,0.0,0.0
2018,10,27,6,30,47.0,6.0,1.9,15.7,6.0,5.9,0.0
2018,10,27,6,45,190.0,18.0,2.0,15.85,33.0,69.36,0.0
2018,10,27,7,0,333.0,30.0,2.1,16.0,60.0,157.56,104.27
2018,10,27,7,15,425.0,38.0,2.15,16.25,100.5,216.73,164.1
2018,10,27,7,30,517.0,46.0,2.2,16.5,141.0,284.08,223.46
2018,10,27,7,45,351.0,65.5,2.3,16.75,138.0,250.12,201.18
2018,10,27,8,0,185.0,85.0,2.4,17.0,135.0,195.42,158.39
2018,10,27,8,15,131.0,112.5,2.45,17.35,151.0,197.7,160.43
2018,10,27,8,30,77.0,140.0,2.5,17.7,167.0,194.82,157.24
2018,10,27,8,45,90.5,160.5,2.55,18.0,196.5,227.49,183.68
2018,10,27,9,0,104.0,181.0,2.6,18.3,226.0,268.32,216.07
2018,10,27,9,15,140.0,198.0,2.65,18.6,264.0,313.38,251.87
2018,10,27,9,30,176.0,215.0,2.7,18.9,302.0,359.87,288.23
2018,10,27,9,45,222.5,224.5,2.75,19.2,341.5,406.37,324.41
2018,10,27,10,0,269.0,234.0,2.8,19.5,381.0,462.53,367.27
2018,10,27,10,15,323.5,234.5,2.85,19.7,419.5,506.69,401.02
2018,10,27,10,30,378.0,235.0,2.9,19.9,458.0,551.11,434.61
2018,10,27,10,45,409.0,233.0,2.9,20.1,481.0,582.33,457.3
2018,10,27,11,0,440.0,231.0,2.9,20.3,504.0,604.26,473.2
2018,10,27,11,15,647.0,164.5,2.95,20.45,572.5,695.68,544.4
2018,10,27,11,30,854.0,98.0,3.0,20.6,641.0,777.44,603.24
2018,10,27,11,45,844.5,101.5,3.05,20.8,640.0,766.36,594.36
2018,10,27,12,0,835.0,105.0,3.1,21.0,639.0,752.24,584.13
2018,10,27,12,15,751.5,132.5,3.2,21.05,610.0,707.84,552.68
2018,10,27,12,30,668.0,160.0,3.3,21.1,581.0,661.05,517.3
2018,10,27,12,45,758.5,127.0,3.35,21.15,595.5,672.99,527.85
2018,10,27,13,0,849.0,94.0,3.4,21.2,610.0,677.13,532.01
2018,10,27,13,15,850.0,88.5,3.55,21.1,590.0,646.25,509.25
2018,10,27,13,30,851.0,83.0,3.7,21.0,570.0,611.23,483.07
2018,10,27,13,45,823.0,84.5,3.8,20.95,536.5,567.06,448.71
2018,10,27,14,0,795.0,86.0,3.9,20.9,503.0,521.08,412.28
2018,10,27,14,15,729.5,95.5,3.95,20.75,458.5,464.31,366.66
2018,10,27,14,30,664.0,105.0,4.0,20.6,414.0,410.98,323.02
2018,10,27,14,45,700.0,90.0,4.05,20.45,390.5,378.77,294.7
2018,10,27,15,0,736.0,75.0,4.1,20.3,367.0,342.61,261.73
2018,10,27,15,15,668.0,75.0,4.1,20.3,316.5,282.57,210.32
2018,10,27,15,30,600.0,75.0,4.1,20.3,266.0,228.94,164.17
2018,10,27,15,45,511.5,72.0,4.1,19.8,216.5,174.34,119.03
2018,10,27,16,0,423.0,69.0,4.1,19.3,167.0,127.88,82.3
2018,10,27,16,15,392.5,55.0,4.0,18.95,129.5,87.31,50.56
2018,10,27,16,30,362.0,41.0,3.9,18.6,92.0,49.16,25.31
2018,10,27,16,45,268.5,30.5,3.75,18.2,60.0,24.0,13.29
2018,10,27,17,0,175.0,20.0,3.6,17.8,28.0,16.6,0.0
2018,10,27,17,15,87.5,10.0,3.55,17.55,14.0,9.83,0.0
2018,10,27,17,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,6,15,11.0,1.5,2.2,15.25,1.5,0.0,0.0
2018,10,28,6,30,22.0,3.0,2.2,15.5,3.0,0.0,0.0
2018,10,28,6,45,11.0,10.5,2.2,15.75,10.5,13.28,0.0
2018,10,28,7,0,0.0,18.0,2.2,16.0,18.0,17.37,6.99
2018,10,28,7,15,0.0,32.0,2.2,16.35,32.0,30.92,19.72
2018,10,28,7,30,0.0,46.0,2.2,16.7,46.0,45.18,32.12
2018,10,28,7,45,16.5,70.0,2.25,17.0,74.5,81.66,62.96
2018,10,28,8,0,33.0,94.0,2.3,17.3,103.0,117.06,92.79
2018,10,28,8,15,89.0,118.0,2.35,17.55,148.0,181.48,146.6
2018,10,28,8,30,145.0,142.0,2.4,17.8,193.0,243.68,197.81
2018,10,28,8,45,144.5,160.0,2.45,18.05,216.0,267.37,216.48
2018,10,28,9,0,144.0,178.0,2.5,18.3,239.0,290.56,234.47
2018,10,28,9,15,125.5,195.0,2.6,18.55,251.5,299.89,240.86
2018,10,28,9,30,107.0,212.0,2.7,18.8,264.0,299.76,239.74
2018,10,28,9,45,97.0,224.0,2.75,19.0,273.5,306.59,244.26
2018,10,28,10,0,87.0,236.0,2.8,19.2,283.0,312.75,248.19
2018,10,28,10,15,100.0,246.5,2.95,19.35,303.0,333.96,264.64
2018,10,28,10,30,113.0,257.0,3.1,19.5,323.0,363.38,287.24
2018,10,28,10,45,294.5,235.5,3.2,19.65,415.0,487.19,386.41
2018,10,28,11,0,476.0,214.0,3.3,19.8,507.0,612.36,483.09
2018,10,28,11,15,678.0,150.0,3.4,19.9,574.5,701.77,552.69
2018,10,28,11,30,880.0,86.0,3.5,20.0,642.0,777.16,607.01
2018,10,28,11,45,829.5,103.5,3.65,20.05,629.0,754.02,590.15
2018,10,28,12,0,779.0,121.0,3.8,20.1,616.0,724.27,569.11
2018,10,28,12,15,554.5,191.5,3.95,20.1,542.0,619.39,488.62
2018,10,28,12,30,330.0,262.0,4.1,20.1,468.0,513.92,404.98
2018,10,28,12,45,251.5,268.0,4.25,20.1,423.0,456.4,360.22
2018,10,28,13,0,173.0,274.0,4.4,20.1,378.0,396.7,313.2
2018,10,28,13,15,154.5,265.0,4.45,20.05,355.5,369.0,291.79
2018,10,28,13,30,136.0,256.0,4.5,20.0,333.0,342.04,270.72
2018,10,28,13,45,285.0,208.5,4.6,19.9,360.0,376.47,300.23
2018,10,28,14,0,434.0,161.0,4.7,19.8,387.0,399.26,319.18
2018,10,28,14,15,605.5,119.0,4.75,19.7,411.0,424.29,338.25
2018,10,28,14,30,777.0,77.0,4.8,19.6,435.0,431.84,341.54
2018,10,28,14,45,732.5,78.5,4.85,19.45,392.5,378.66,296.2
2018,10,28,15,0,688.0,80.0,4.9,19.3,350.0,327.21,251.64
2018,10,28,15,15,469.0,93.0,4.9,19.3,267.0,235.71,178.05
2018,10,28,15,30,250.0,106.0,4.9,19.3,184.0,165.82,124.21
2018,10,28,15,45,126.0,80.0,4.9,18.85,119.0,101.95,74.66
2018,10,28,16,0,2.0,54.0,4.9,18.4,54.0,52.34,38.1
2018,10,28,16,15,1.0,40.5,4.85,18.15,40.5,39.22,26.93
2018,10,28,16,30,0.0,27.0,4.8,17.9,27.0,26.06,15.64
2018,10,28,16,45,45.0,20.0,4.75,17.6,22.0,16.96,7.47
2018,10,28,17,0,90.0,13.0,4.7,17.3,17.0,12.78,0.0
2018,10,28,17,15,45.0,6.5,4.65,17.1,8.5,6.39,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
