Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.85,14.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.85,14.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.8,14.2,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.8,14.4,3.0,0.0,0.0
2018,10,29,6,45,11.5,12.5,4.75,14.6,12.5,15.36,0.0
2018,10,29,7,0,0.0,22.0,4.7,14.8,22.0,21.29,9.41
2018,10,29,7,15,0.0,37.0,4.7,15.1,37.0,36.97,24.69
2018,10,29,7,30,0.0,52.0,4.7,15.4,52.0,52.24,38.11
2018,10,29,7,45,8.0,72.5,4.7,15.65,74.5,77.38,59.66
2018,10,29,8,0,16.0,93.0,4.7,15.9,97.0,102.99,81.49
2018,10,29,8,15,60.0,116.5,4.75,16.15,136.5,157.52,127.64
2018,10,29,8,30,104.0,140.0,4.8,16.4,176.0,217.44,177.75
2018,10,29,8,45,116.5,159.0,4.8,16.65,204.0,248.88,203.41
2018,10,29,9,0,129.0,178.0,4.8,16.9,232.0,280.72,229.04
2018,10,29,9,15,153.0,194.0,4.8,17.05,264.0,317.02,258.3
2018,10,29,9,30,177.0,210.0,4.8,17.2,296.0,354.08,287.8
2018,10,29,9,45,200.0,223.0,4.8,17.35,326.0,387.44,314.06
2018,10,29,10,0,223.0,236.0,4.8,17.5,356.0,420.99,340.21
2018,10,29,10,15,286.5,236.5,4.85,17.55,398.0,479.21,386.55
2018,10,29,10,30,350.0,237.0,4.9,17.6,440.0,529.62,426.37
2018,10,29,10,45,318.0,250.5,4.9,17.65,439.5,520.96,418.11
2018,10,29,11,0,286.0,264.0,4.9,17.7,439.0,510.61,408.78
2018,10,29,11,15,287.5,268.5,4.9,17.7,446.5,514.88,411.76
2018,10,29,11,30,289.0,273.0,4.9,17.7,454.0,517.98,413.83
2018,10,29,11,45,325.0,267.0,4.9,17.75,471.5,534.78,427.31
2018,10,29,12,0,361.0,261.0,4.9,17.8,489.0,549.74,439.26
2018,10,29,12,15,484.5,218.0,4.95,17.9,521.0,594.06,475.79
2018,10,29,12,30,608.0,175.0,5.0,18.0,553.0,628.9,504.54
2018,10,29,12,45,683.0,146.0,5.05,18.1,561.5,635.37,510.5
2018,10,29,13,0,758.0,117.0,5.1,18.2,570.0,634.58,510.78
2018,10,29,13,15,737.5,119.0,5.1,18.35,547.5,601.23,483.93
2018,10,29,13,30,717.0,121.0,5.1,18.5,525.0,565.68,455.21
2018,10,29,13,45,791.0,97.0,5.1,18.65,522.0,556.02,447.09
2018,10,29,14,0,865.0,73.0,5.1,18.8,519.0,538.61,431.99
2018,10,29,14,15,849.5,71.0,5.1,18.85,484.5,493.01,393.66
2018,10,29,14,30,834.0,69.0,5.1,18.9,450.0,446.58,353.83
2018,10,29,14,45,812.5,66.5,5.1,18.9,410.5,396.29,310.06
2018,10,29,15,0,791.0,64.0,5.1,18.9,371.0,346.26,265.48
2018,10,29,15,15,759.0,61.0,5.1,18.9,327.0,293.07,217.78
2018,10,29,15,30,727.0,58.0,5.1,18.9,283.0,241.79,171.31
2018,10,29,15,45,677.5,53.5,5.35,18.6,236.5,187.78,123.99
2018,10,29,16,0,628.0,49.0,5.6,18.3,190.0,138.24,82.31
2018,10,29,16,15,548.5,43.5,5.6,17.9,145.0,88.25,45.58
2018,10,29,16,30,469.0,38.0,5.6,17.5,100.0,48.02,22.91
2018,10,29,16,45,325.5,28.0,5.65,17.05,62.5,22.06,10.97
2018,10,29,17,0,182.0,18.0,5.7,16.6,25.0,17.69,0.0
2018,10,29,17,15,91.0,9.0,5.8,16.35,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.45,14.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,6,15,29.0,3.0,4.7,13.8,2.5,0.0,0.0
2018,10,30,6,30,58.0,6.0,4.8,14.0,5.0,0.0,0.0
2018,10,30,6,45,225.0,16.5,4.85,14.15,31.5,75.71,0.0
2018,10,30,7,0,392.0,27.0,4.9,14.3,58.0,168.29,101.01
2018,10,30,7,15,497.5,34.0,5.05,14.65,101.5,231.29,174.63
2018,10,30,7,30,603.0,41.0,5.2,15.0,145.0,306.02,242.17
2018,10,30,7,45,663.5,46.0,5.4,15.35,192.5,366.35,297.1
2018,10,30,8,0,724.0,51.0,5.6,15.7,240.0,430.22,353.46
2018,10,30,8,15,763.5,53.5,5.65,16.05,286.0,482.99,399.16
2018,10,30,8,30,803.0,56.0,5.7,16.4,332.0,536.63,444.1
2018,10,30,8,45,829.5,58.5,5.75,16.7,375.0,578.92,478.89
2018,10,30,9,0,856.0,61.0,5.8,17.0,418.0,624.17,514.96
2018,10,30,9,15,872.5,63.0,5.7,17.35,455.5,661.03,542.42
2018,10,30,9,30,889.0,65.0,5.6,17.7,493.0,695.91,567.01
2018,10,30,9,45,901.0,67.0,5.5,18.0,525.0,725.32,587.16
2018,10,30,10,0,913.0,69.0,5.4,18.3,557.0,752.04,605.09
2018,10,30,10,15,922.0,70.0,5.35,18.55,582.5,772.48,618.5
2018,10,30,10,30,931.0,71.0,5.3,18.8,608.0,789.79,629.59
2018,10,30,10,45,936.0,71.5,5.25,19.1,625.0,800.19,635.49
2018,10,30,11,0,941.0,72.0,5.2,19.4,642.0,807.16,638.98
2018,10,30,11,15,943.5,72.5,5.1,19.6,652.0,808.72,638.63
2018,10,30,11,30,946.0,73.0,5.0,19.8,662.0,806.73,635.84
2018,10,30,11,45,947.0,72.5,4.95,20.0,664.0,798.95,629.25
2018,10,30,12,0,948.0,72.0,4.9,20.2,666.0,787.67,620.29
2018,10,30,12,15,945.0,72.5,4.9,20.3,660.0,771.11,608.1
2018,10,30,12,30,942.0,73.0,4.9,20.4,654.0,751.26,593.62
2018,10,30,12,45,936.5,73.0,4.85,20.5,640.0,725.98,574.97
2018,10,30,13,0,931.0,73.0,4.8,20.6,626.0,697.77,554.21
2018,10,30,13,15,923.5,72.5,4.8,20.6,604.5,665.0,529.02
2018,10,30,13,30,916.0,72.0,4.8,20.6,583.0,629.75,501.24
2018,10,30,13,45,871.5,78.0,4.85,20.65,545.0,578.05,460.19
2018,10,30,14,0,827.0,84.0,4.9,20.7,507.0,527.69,419.44
2018,10,30,14,15,840.0,75.5,4.85,20.6,480.0,490.52,388.34
2018,10,30,14,30,853.0,67.0,4.8,20.5,453.0,450.19,353.64
2018,10,30,14,45,835.0,64.5,4.8,20.45,414.0,400.6,310.67
2018,10,30,15,0,817.0,62.0,4.8,20.4,375.0,350.85,266.53
2018,10,30,15,15,752.5,63.0,4.8,20.4,324.5,290.72,214.23
2018,10,30,15,30,688.0,64.0,4.8,20.4,274.0,234.67,165.33
2018,10,30,15,45,535.5,65.5,5.0,19.8,212.5,168.15,112.58
2018,10,30,16,0,383.0,67.0,5.2,19.2,151.0,116.46,74.49
2018,10,30,16,15,352.5,53.0,5.15,18.6,116.0,77.89,44.81
2018,10,30,16,30,322.0,39.0,5.1,18.0,81.0,42.93,22.38
2018,10,30,16,45,243.5,28.0,5.05,17.35,52.0,22.3,10.54
2018,10,30,17,0,165.0,17.0,5.0,16.7,23.0,16.71,0.0
2018,10,30,17,15,82.5,8.5,5.0,16.4,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.65,14.15,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.6,14.3,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.5,14.5,22.5,44.86,0.0
2018,10,31,7,0,203.0,27.0,2.4,14.7,43.0,107.53,59.85
2018,10,31,7,15,282.0,39.0,2.45,15.2,77.5,160.81,120.14
2018,10,31,7,30,361.0,51.0,2.5,15.7,112.0,220.3,172.85
2018,10,31,7,45,457.5,57.0,2.55,16.2,159.0,286.96,230.37
2018,10,31,8,0,554.0,63.0,2.6,16.7,206.0,360.7,292.59
2018,10,31,8,15,611.0,66.5,2.65,17.0,251.5,416.91,339.72
2018,10,31,8,30,668.0,70.0,2.7,17.3,297.0,475.76,387.65
2018,10,31,8,45,636.5,86.5,2.75,17.65,325.0,498.48,405.34
2018,10,31,9,0,605.0,103.0,2.8,18.0,353.0,516.73,418.91
2018,10,31,9,15,683.5,95.5,2.9,18.35,402.5,576.9,465.76
2018,10,31,9,30,762.0,88.0,3.0,18.7,452.0,636.3,510.94
2018,10,31,9,45,804.5,84.5,3.15,19.05,491.0,678.33,540.91
2018,10,31,10,0,847.0,81.0,3.3,19.4,530.0,719.08,569.62
2018,10,31,10,15,868.5,79.0,3.4,19.7,558.0,739.85,583.4
2018,10,31,10,30,890.0,77.0,3.5,20.0,586.0,762.46,598.65
2018,10,31,10,45,896.0,77.5,3.55,20.3,603.5,773.25,605.14
2018,10,31,11,0,902.0,78.0,3.6,20.6,621.0,780.78,609.45
2018,10,31,11,15,840.5,99.0,3.65,20.85,611.5,760.34,593.86
2018,10,31,11,30,779.0,120.0,3.7,21.1,602.0,732.05,572.86
2018,10,31,11,45,838.5,101.5,3.75,21.4,621.5,749.62,585.18
2018,10,31,12,0,898.0,83.0,3.8,21.7,641.0,759.35,591.62
2018,10,31,12,15,892.5,83.5,3.75,21.85,634.0,741.66,578.37
2018,10,31,12,30,887.0,84.0,3.7,22.0,627.0,720.97,563.21
2018,10,31,12,45,812.5,102.5,3.65,22.2,591.5,671.94,526.92
2018,10,31,13,0,738.0,121.0,3.6,22.4,556.0,621.38,487.61
2018,10,31,13,15,755.0,110.5,3.55,22.5,542.0,597.44,469.42
2018,10,31,13,30,772.0,100.0,3.5,22.6,528.0,571.29,448.99
2018,10,31,13,45,730.5,105.0,3.5,22.65,493.5,525.07,412.6
2018,10,31,14,0,689.0,110.0,3.5,22.7,459.0,479.23,376.01
2018,10,31,14,15,542.0,135.0,3.6,22.65,398.0,401.76,314.66
2018,10,31,14,30,395.0,160.0,3.7,22.6,337.0,336.48,262.57
2018,10,31,14,45,387.0,145.5,3.75,22.5,306.0,299.12,231.83
2018,10,31,15,0,379.0,131.0,3.8,22.4,275.0,261.82,200.39
2018,10,31,15,15,411.0,110.0,3.8,22.4,249.0,230.43,172.05
2018,10,31,15,30,443.0,89.0,3.8,22.4,223.0,195.38,139.81
2018,10,31,15,45,406.0,78.0,3.75,21.8,185.0,152.63,103.81
2018,10,31,16,0,369.0,67.0,3.7,21.2,147.0,113.39,71.84
2018,10,31,16,15,314.0,54.0,3.55,20.55,110.5,74.48,43.24
2018,10,31,16,30,259.0,41.0,3.4,19.9,74.0,41.46,22.58
2018,10,31,16,45,174.5,27.5,3.3,19.3,45.5,21.43,9.09
2018,10,31,17,0,90.0,14.0,3.2,18.7,17.0,13.76,0.0
2018,10,31,17,15,45.0,7.0,3.15,18.4,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.0,1.95,16.15,0.5,0.0,0.0
2018,11,1,6,30,24.0,2.0,2.0,16.3,1.0,0.0,0.0
2018,11,1,6,45,133.0,13.5,2.05,16.45,22.0,47.76,0.0
2018,11,1,7,0,242.0,25.0,2.1,16.6,43.0,116.1,59.17
2018,11,1,7,15,267.5,36.0,2.2,16.95,69.5,151.11,111.24
2018,11,1,7,30,293.0,47.0,2.3,17.3,96.0,185.45,144.02
2018,11,1,7,45,183.0,72.0,2.45,17.7,106.0,171.35,136.07
2018,11,1,8,0,73.0,97.0,2.6,18.1,116.0,141.32,112.48
2018,11,1,8,15,163.0,110.5,2.55,18.4,162.5,211.53,171.27
2018,11,1,8,30,253.0,124.0,2.5,18.7,209.0,289.7,235.41
2018,11,1,8,45,406.5,117.5,2.45,19.0,274.5,389.98,316.57
2018,11,1,9,0,560.0,111.0,2.4,19.3,340.0,495.07,399.15
2018,11,1,9,15,652.5,99.5,2.4,19.75,390.5,558.73,447.64
2018,11,1,9,30,745.0,88.0,2.4,20.2,441.0,622.03,495.02
2018,11,1,9,45,677.5,113.5,2.4,20.65,450.5,621.25,491.46
2018,11,1,10,0,610.0,139.0,2.4,21.1,460.0,612.03,482.03
2018,11,1,10,15,619.5,144.0,2.45,21.5,483.0,632.51,496.2
2018,11,1,10,30,629.0,149.0,2.5,21.9,506.0,650.82,508.42
2018,11,1,10,45,682.0,137.0,2.55,22.3,535.0,681.28,530.38
2018,11,1,11,0,735.0,125.0,2.6,22.7,564.0,709.46,549.55
2018,11,1,11,15,806.5,104.5,2.6,23.0,593.5,737.56,568.34
2018,11,1,11,30,878.0,84.0,2.6,23.3,623.0,760.79,583.61
2018,11,1,11,45,852.5,92.5,2.65,23.65,617.5,747.19,573.2
2018,11,1,12,0,827.0,101.0,2.7,24.0,612.0,726.94,558.47
2018,11,1,12,15,783.5,114.0,2.75,24.2,594.5,695.92,536.47
2018,11,1,12,30,740.0,127.0,2.8,24.4,577.0,664.87,513.46
2018,11,1,12,45,793.5,108.0,2.8,24.55,580.5,662.0,511.82
2018,11,1,13,0,847.0,89.0,2.8,24.7,584.0,655.45,507.03
2018,11,1,13,15,849.0,84.5,2.8,24.85,566.0,626.44,484.95
2018,11,1,13,30,851.0,80.0,2.8,25.0,548.0,593.26,459.57
2018,11,1,13,45,857.5,75.0,2.8,25.1,526.0,561.2,434.5
2018,11,1,14,0,864.0,70.0,2.8,25.2,504.0,526.25,406.55
2018,11,1,14,15,783.5,82.0,2.75,25.2,455.0,464.53,357.68
2018,11,1,14,30,703.0,94.0,2.7,25.2,406.0,406.13,310.82
2018,11,1,14,45,734.0,79.5,2.7,25.2,379.0,370.85,280.27
2018,11,1,15,0,765.0,65.0,2.7,25.2,352.0,330.87,244.59
2018,11,1,15,15,743.0,60.0,2.7,25.2,311.0,280.37,200.53
2018,11,1,15,30,721.0,55.0,2.7,25.2,270.0,230.83,156.82
2018,11,1,15,45,613.0,55.5,2.75,24.35,216.5,170.28,108.5
2018,11,1,16,0,505.0,56.0,2.8,23.5,163.0,121.33,71.71
2018,11,1,16,15,448.5,46.0,2.8,22.75,123.5,77.82,40.55
2018,11,1,16,30,392.0,36.0,2.8,22.0,84.0,40.28,19.31
2018,11,1,16,45,261.5,25.0,2.85,21.25,51.0,19.78,7.03
2018,11,1,17,0,131.0,14.0,2.9,20.5,18.0,13.76,0.0
2018,11,1,17,15,65.5,7.0,3.0,20.1,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,6,15,10.5,1.5,1.4,15.75,1.0,0.0,0.0
2018,11,2,6,30,21.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,11,2,6,45,163.5,14.5,1.4,15.85,24.5,56.25,0.0
2018,11,2,7,0,306.0,26.0,1.4,15.9,47.0,134.83,61.97
2018,11,2,7,15,419.5,33.5,1.45,16.15,87.5,202.86,148.69
2018,11,2,7,30,533.0,41.0,1.5,16.4,128.0,275.96,213.36
2018,11,2,7,45,464.0,57.0,1.55,16.6,150.0,287.08,228.09
2018,11,2,8,0,395.0,73.0,1.6,16.8,172.0,288.69,232.98
2018,11,2,8,15,313.5,100.0,1.65,17.1,188.0,292.38,237.25
2018,11,2,8,30,232.0,127.0,1.7,17.4,204.0,280.89,228.0
2018,11,2,8,45,328.0,130.5,1.75,17.7,255.0,348.48,283.2
2018,11,2,9,0,424.0,134.0,1.8,18.0,306.0,430.49,347.93
2018,11,2,9,15,493.5,134.0,1.9,18.4,352.0,487.19,391.71
2018,11,2,9,30,563.0,134.0,2.0,18.8,398.0,549.36,438.82
2018,11,2,9,45,720.0,103.5,2.1,19.2,464.5,637.44,506.0
2018,11,2,10,0,877.0,73.0,2.2,19.6,531.0,721.21,565.74
2018,11,2,10,15,857.5,81.5,2.3,19.9,546.5,732.95,572.53
2018,11,2,10,30,838.0,90.0,2.4,20.2,562.0,736.55,574.19
2018,11,2,10,45,840.0,93.5,2.55,20.55,579.0,747.11,581.18
2018,11,2,11,0,842.0,97.0,2.7,20.9,596.0,754.5,585.92
2018,11,2,11,15,867.5,91.0,2.85,21.0,612.5,761.8,591.28
2018,11,2,11,30,893.0,85.0,3.0,21.1,629.0,770.09,597.44
2018,11,2,11,45,750.0,129.5,3.2,21.25,587.5,710.23,554.78
2018,11,2,12,0,607.0,174.0,3.4,21.4,546.0,642.64,503.38
2018,11,2,12,15,703.0,141.0,3.6,21.4,568.0,666.06,523.35
2018,11,2,12,30,799.0,108.0,3.8,21.4,590.0,681.86,536.98
2018,11,2,12,45,824.5,99.5,4.0,21.4,587.5,671.25,529.54
2018,11,2,13,0,850.0,91.0,4.2,21.4,585.0,656.67,519.0
2018,11,2,13,15,824.0,91.5,4.3,21.3,556.0,615.44,487.59
2018,11,2,13,30,798.0,92.0,4.4,21.2,527.0,573.16,455.02
2018,11,2,13,45,829.0,83.0,4.5,21.1,514.5,551.98,438.21
2018,11,2,14,0,860.0,74.0,4.6,21.0,502.0,525.54,416.44
2018,11,2,14,15,825.0,75.5,4.55,20.85,463.0,475.21,374.96
2018,11,2,14,30,790.0,77.0,4.5,20.7,424.0,424.92,332.74
2018,11,2,14,45,787.5,70.5,4.5,20.55,390.0,380.37,293.94
2018,11,2,15,0,785.0,64.0,4.5,20.4,356.0,334.43,252.81
2018,11,2,15,15,751.0,60.5,4.5,20.4,312.0,281.05,205.35
2018,11,2,15,30,717.0,57.0,4.5,20.4,268.0,229.81,159.43
2018,11,2,15,45,654.0,53.5,4.3,20.0,220.5,175.56,113.11
2018,11,2,16,0,591.0,50.0,4.1,19.6,173.0,125.84,72.89
2018,11,2,16,15,482.5,43.5,4.0,19.1,127.0,77.01,39.43
2018,11,2,16,30,374.0,37.0,3.9,18.6,81.0,39.88,20.04
2018,11,2,16,45,243.5,25.0,3.85,18.05,48.5,20.01,6.27
2018,11,2,17,0,113.0,13.0,3.8,17.5,16.0,12.78,0.0
2018,11,2,17,15,56.5,6.5,4.0,17.25,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.3,14.8,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,15.0,2.0,0.0,0.0
2018,11,3,6,45,48.0,10.5,2.25,15.15,12.0,22.53,0.0
2018,11,3,7,0,66.0,18.0,2.2,15.3,22.0,44.96,14.55
2018,11,3,7,15,51.5,33.0,2.3,15.8,38.0,57.96,40.06
2018,11,3,7,30,37.0,48.0,2.4,16.3,54.0,65.96,48.77
2018,11,3,7,45,30.5,69.5,2.5,16.85,75.5,88.66,68.48
2018,11,3,8,0,24.0,91.0,2.6,17.4,97.0,110.3,86.86
2018,11,3,8,15,67.5,112.0,2.7,17.65,133.0,156.63,125.82
2018,11,3,8,30,111.0,133.0,2.8,17.9,169.0,212.71,172.3
2018,11,3,8,45,179.0,147.0,2.95,18.2,214.5,271.16,220.47
2018,11,3,9,0,247.0,161.0,3.1,18.5,260.0,341.4,277.2
2018,11,3,9,15,297.0,169.5,3.15,18.85,299.5,389.19,315.02
2018,11,3,9,30,347.0,178.0,3.2,19.2,339.0,438.73,353.65
2018,11,3,9,45,478.0,160.0,3.25,19.6,398.0,525.06,421.38
2018,11,3,10,0,609.0,142.0,3.3,20.0,457.0,610.28,486.58
2018,11,3,10,15,724.0,116.5,3.3,20.35,509.0,674.28,534.62
2018,11,3,10,30,839.0,91.0,3.3,20.7,561.0,735.49,577.6
2018,11,3,10,45,890.0,80.5,3.35,21.1,592.5,762.69,595.51
2018,11,3,11,0,941.0,70.0,3.4,21.5,624.0,791.53,614.76
2018,11,3,11,15,914.0,78.5,3.4,21.85,624.0,779.84,604.94
2018,11,3,11,30,887.0,87.0,3.4,22.2,624.0,764.68,593.09
2018,11,3,11,45,838.0,101.5,3.4,22.55,610.0,740.37,574.81
2018,11,3,12,0,789.0,116.0,3.4,22.9,596.0,709.58,551.99
2018,11,3,12,15,760.0,122.5,3.4,23.1,581.5,684.47,533.37
2018,11,3,12,30,731.0,129.0,3.4,23.3,567.0,655.68,511.26
2018,11,3,12,45,795.5,105.5,3.4,23.5,572.5,655.28,511.45
2018,11,3,13,0,860.0,82.0,3.4,23.7,578.0,648.54,506.56
2018,11,3,13,15,733.0,114.5,3.4,23.75,526.5,581.2,454.21
2018,11,3,13,30,606.0,147.0,3.4,23.8,475.0,515.09,402.62
2018,11,3,13,45,498.0,165.0,3.4,23.85,425.5,448.59,350.72
2018,11,3,14,0,390.0,183.0,3.4,23.9,376.0,390.26,304.59
2018,11,3,14,15,488.5,148.0,3.4,23.7,372.5,384.34,299.62
2018,11,3,14,30,587.0,113.0,3.4,23.5,369.0,370.84,287.16
2018,11,3,14,45,564.5,107.0,3.4,23.35,334.5,327.87,251.12
2018,11,3,15,0,542.0,101.0,3.4,23.2,300.0,285.84,215.22
2018,11,3,15,15,440.5,99.5,3.4,23.2,248.0,225.35,166.03
2018,11,3,15,30,339.0,98.0,3.4,23.2,196.0,175.4,126.11
2018,11,3,15,45,281.5,85.5,3.4,22.05,157.5,133.15,92.41
2018,11,3,16,0,224.0,73.0,3.4,20.9,119.0,97.3,64.82
2018,11,3,16,15,182.5,57.0,3.35,20.2,88.0,65.43,41.08
2018,11,3,16,30,141.0,41.0,3.3,19.5,57.0,38.14,22.48
2018,11,3,16,45,96.0,26.0,3.25,18.75,34.5,21.68,5.81
2018,11,3,17,0,51.0,11.0,3.2,18.0,12.0,10.81,0.0
2018,11,3,17,15,25.5,5.5,3.15,17.65,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,6,15,10.0,1.5,3.1,13.1,1.0,0.0,0.0
2018,11,4,6,30,20.0,3.0,3.1,13.2,2.0,0.0,0.0
2018,11,4,6,45,40.0,11.0,3.1,13.25,12.5,20.89,0.0
2018,11,4,7,0,60.0,19.0,3.1,13.3,23.0,44.36,10.44
2018,11,4,7,15,87.0,33.5,3.2,13.65,44.5,76.68,54.51
2018,11,4,7,30,114.0,48.0,3.3,14.0,66.0,107.2,82.62
2018,11,4,7,45,97.5,66.5,3.4,14.35,85.5,119.86,95.08
2018,11,4,8,0,81.0,85.0,3.5,14.7,105.0,136.29,109.82
2018,11,4,8,15,177.5,99.5,3.5,15.0,154.0,211.69,173.88
2018,11,4,8,30,274.0,114.0,3.5,15.3,203.0,287.53,237.51
2018,11,4,8,45,337.0,125.0,3.45,15.6,249.0,353.77,291.81
2018,11,4,9,0,400.0,136.0,3.4,15.9,295.0,415.15,341.25
2018,11,4,9,15,495.0,128.5,3.5,16.25,344.0,478.69,392.41
2018,11,4,9,30,590.0,121.0,3.6,16.6,393.0,549.65,448.28
2018,11,4,9,45,651.5,113.0,3.65,16.95,432.0,595.62,483.58
2018,11,4,10,0,713.0,105.0,3.7,17.3,471.0,641.32,518.24
2018,11,4,10,15,755.5,101.0,3.8,17.5,505.5,674.66,542.42
2018,11,4,10,30,798.0,97.0,3.9,17.7,540.0,708.99,567.09
2018,11,4,10,45,850.5,91.5,4.0,17.9,577.0,746.82,594.21
2018,11,4,11,0,903.0,86.0,4.1,18.1,614.0,777.83,616.16
2018,11,4,11,15,922.5,83.5,4.25,18.2,630.5,788.63,623.78
2018,11,4,11,30,942.0,81.0,4.4,18.3,647.0,795.94,629.31
2018,11,4,11,45,928.5,83.0,4.5,18.4,642.5,780.22,617.94
2018,11,4,12,0,915.0,85.0,4.6,18.5,638.0,761.33,604.43
2018,11,4,12,15,885.5,87.0,4.7,18.5,618.0,728.08,580.5
2018,11,4,12,30,856.0,89.0,4.8,18.5,598.0,692.65,554.84
2018,11,4,12,45,864.0,84.0,4.95,18.55,588.0,673.07,541.08
2018,11,4,13,0,872.0,79.0,5.1,18.6,578.0,650.24,523.61
2018,11,4,13,15,874.5,75.5,5.25,18.55,560.5,622.39,501.98
2018,11,4,13,30,877.0,72.0,5.4,18.5,543.0,591.67,477.58
2018,11,4,13,45,834.5,81.0,5.5,18.45,510.5,547.63,441.58
2018,11,4,14,0,792.0,90.0,5.6,18.4,478.0,502.63,404.25
2018,11,4,14,15,820.0,80.5,5.65,18.3,457.5,472.93,378.39
2018,11,4,14,30,848.0,71.0,5.7,18.2,437.0,438.91,347.87
2018,11,4,14,45,822.5,68.5,5.75,18.05,396.5,387.14,302.48
2018,11,4,15,0,797.0,66.0,5.8,17.9,356.0,335.98,256.61
2018,11,4,15,15,761.0,63.0,5.8,17.9,311.5,282.22,208.02
2018,11,4,15,30,725.0,60.0,5.8,17.9,267.0,230.77,161.29
2018,11,4,15,45,660.5,55.0,5.75,17.4,218.5,174.8,113.18
2018,11,4,16,0,596.0,50.0,5.7,16.9,170.0,123.49,71.54
2018,11,4,16,15,468.0,43.5,5.55,16.5,122.5,73.58,37.99
2018,11,4,16,30,340.0,37.0,5.4,16.1,75.0,37.54,19.64
2018,11,4,16,45,214.0,24.5,5.3,15.7,44.5,19.97,3.37
2018,11,4,17,0,88.0,12.0,5.2,15.3,14.0,11.8,0.0
2018,11,4,17,15,44.0,6.0,5.2,15.15,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,5,6,45,106.5,11.0,3.45,13.6,17.5,37.38,0.0
2018,11,5,7,0,213.0,22.0,3.5,13.8,35.0,98.39,17.65
2018,11,5,7,15,295.0,33.5,3.5,14.15,68.5,156.34,113.0
2018,11,5,7,30,377.0,45.0,3.5,14.5,102.0,214.72,167.2
2018,11,5,7,45,511.0,46.5,3.55,14.8,152.0,291.38,233.79
2018,11,5,8,0,645.0,48.0,3.6,15.1,202.0,375.6,305.94
2018,11,5,8,15,686.0,52.0,3.65,15.45,245.5,426.74,350.2
2018,11,5,8,30,727.0,56.0,3.7,15.8,289.0,479.09,394.06
2018,11,5,8,45,771.5,56.0,3.7,16.1,333.0,529.54,435.19
2018,11,5,9,0,816.0,56.0,3.7,16.4,377.0,576.46,472.56
2018,11,5,9,15,833.0,59.0,3.7,16.8,413.5,613.19,500.59
2018,11,5,9,30,850.0,62.0,3.7,17.2,450.0,648.08,525.77
2018,11,5,9,45,860.5,65.0,3.7,17.55,481.0,676.38,545.26
2018,11,5,10,0,871.0,68.0,3.7,17.9,512.0,702.08,562.66
2018,11,5,10,15,880.5,69.0,3.65,18.25,536.5,721.95,575.43
2018,11,5,10,30,890.0,70.0,3.6,18.6,561.0,738.89,586.03
2018,11,5,10,45,896.0,71.5,3.55,18.9,579.0,750.71,593.02
2018,11,5,11,0,902.0,73.0,3.5,19.2,597.0,759.28,597.74
2018,11,5,11,15,906.0,73.5,3.45,19.45,607.0,761.89,598.36
2018,11,5,11,30,910.0,74.0,3.4,19.7,617.0,761.13,596.71
2018,11,5,11,45,910.0,74.5,3.35,19.9,619.0,754.03,590.75
2018,11,5,12,0,910.0,75.0,3.3,20.1,621.0,743.6,582.56
2018,11,5,12,15,909.0,75.0,3.35,20.2,616.0,728.63,571.88
2018,11,5,12,30,908.0,75.0,3.4,20.3,611.0,710.47,558.98
2018,11,5,12,45,904.0,74.5,3.45,20.4,598.0,686.66,541.98
2018,11,5,13,0,900.0,74.0,3.5,20.5,585.0,660.0,521.84
2018,11,5,13,15,892.5,72.5,3.55,20.5,564.0,627.41,496.79
2018,11,5,13,30,885.0,71.0,3.6,20.5,543.0,592.49,469.46
2018,11,5,13,45,874.0,70.0,3.7,20.5,515.5,554.02,438.91
2018,11,5,14,0,863.0,69.0,3.8,20.5,488.0,513.85,406.23
2018,11,5,14,15,846.5,67.0,3.85,20.4,454.0,468.58,368.8
2018,11,5,14,30,830.0,65.0,3.9,20.3,420.0,422.61,329.8
2018,11,5,14,45,805.5,63.0,3.95,20.2,381.0,372.74,286.74
2018,11,5,15,0,781.0,61.0,4.0,20.1,342.0,323.4,243.1
2018,11,5,15,15,746.5,58.0,4.0,20.1,299.0,271.06,196.49
2018,11,5,15,30,712.0,55.0,4.0,20.1,256.0,220.9,151.55
2018,11,5,15,45,658.0,50.5,4.15,19.45,211.0,168.23,106.59
2018,11,5,16,0,604.0,46.0,4.3,18.8,166.0,120.52,68.12
2018,11,5,16,15,486.0,40.5,4.35,18.2,120.5,70.92,35.09
2018,11,5,16,30,368.0,35.0,4.4,17.6,75.0,35.32,17.72
2018,11,5,16,45,202.5,21.5,4.5,16.95,42.0,17.11,0.28
2018,11,5,17,0,37.0,8.0,4.6,16.3,9.0,7.86,0.0
2018,11,5,17,15,18.5,4.0,4.65,15.95,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,6,45,145.0,11.5,2.1,13.4,19.5,47.11,0.0
2018,11,6,7,0,290.0,23.0,2.1,13.5,39.0,120.31,4.88
2018,11,6,7,15,418.5,30.5,2.15,14.0,79.0,194.56,138.85
2018,11,6,7,30,547.0,38.0,2.2,14.5,119.0,268.13,206.91
2018,11,6,7,45,592.5,46.0,2.3,15.0,161.5,324.47,257.99
2018,11,6,8,0,638.0,54.0,2.4,15.5,204.0,379.88,306.7
2018,11,6,8,15,712.0,54.5,2.45,15.85,254.0,440.78,358.39
2018,11,6,8,30,786.0,55.0,2.5,16.2,304.0,508.05,413.39
2018,11,6,8,45,809.0,58.5,2.55,16.55,345.0,551.93,448.52
2018,11,6,9,0,832.0,62.0,2.6,16.9,386.0,594.83,481.89
2018,11,6,9,15,858.0,63.5,2.6,17.25,425.5,631.9,509.93
2018,11,6,9,30,884.0,65.0,2.6,17.6,465.0,671.52,538.42
2018,11,6,9,45,897.5,66.5,2.6,17.95,497.0,700.75,558.01
2018,11,6,10,0,911.0,68.0,2.6,18.3,529.0,727.4,575.58
2018,11,6,10,15,920.5,69.0,2.6,18.65,554.0,747.8,588.49
2018,11,6,10,30,930.0,70.0,2.6,19.0,579.0,765.13,599.21
2018,11,6,10,45,936.0,71.0,2.55,19.3,597.0,776.64,605.61
2018,11,6,11,0,942.0,72.0,2.5,19.6,615.0,784.76,609.7
2018,11,6,11,15,943.5,73.0,2.45,19.9,624.5,786.07,609.1
2018,11,6,11,30,945.0,74.0,2.4,20.2,634.0,783.87,606.21
2018,11,6,11,45,945.0,74.0,2.4,20.5,635.5,775.96,599.8
2018,11,6,12,0,945.0,74.0,2.4,20.8,637.0,764.61,591.14
2018,11,6,12,15,942.5,74.0,2.45,20.95,631.0,748.09,579.62
2018,11,6,12,30,940.0,74.0,2.5,21.1,625.0,728.33,565.87
2018,11,6,12,45,934.5,73.5,2.55,21.3,611.0,702.88,547.97
2018,11,6,13,0,929.0,73.0,2.6,21.5,597.0,674.56,526.85
2018,11,6,13,15,920.5,72.5,2.65,21.55,575.5,641.67,501.98
2018,11,6,13,30,912.0,72.0,2.7,21.6,554.0,606.41,474.82
2018,11,6,13,45,895.5,71.0,2.7,21.65,524.0,564.1,441.58
2018,11,6,14,0,879.0,70.0,2.7,21.7,494.0,520.41,406.55
2018,11,6,14,15,866.5,67.5,2.7,21.7,460.5,475.94,370.09
2018,11,6,14,30,854.0,65.0,2.7,21.7,427.0,430.32,331.68
2018,11,6,14,45,829.5,62.5,2.7,21.65,387.0,379.08,288.02
2018,11,6,15,0,805.0,60.0,2.7,21.6,347.0,328.23,243.64
2018,11,6,15,15,770.0,57.0,2.7,21.6,303.0,274.73,196.61
2018,11,6,15,30,735.0,54.0,2.7,21.6,259.0,223.41,151.18
2018,11,6,15,45,681.0,49.5,2.7,20.7,213.0,169.75,105.94
2018,11,6,16,0,627.0,45.0,2.7,19.8,167.0,121.0,67.14
2018,11,6,16,15,536.0,38.5,2.75,19.1,123.0,71.45,33.82
2018,11,6,16,30,445.0,32.0,2.8,18.4,79.0,32.79,15.25
2018,11,6,16,45,277.5,21.0,2.85,17.7,45.5,16.82,0.0
2018,11,6,17,0,110.0,10.0,2.9,17.0,12.0,9.83,0.0
2018,11,6,17,15,55.0,5.0,3.05,16.65,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,6,45,136.0,11.0,0.65,15.0,18.0,44.06,0.0
2018,11,7,7,0,272.0,22.0,0.7,15.0,36.0,112.53,0.0
2018,11,7,7,15,398.0,29.5,0.85,15.25,74.5,185.36,129.28
2018,11,7,7,30,524.0,37.0,1.0,15.5,113.0,256.56,195.45
2018,11,7,7,45,558.0,46.0,1.1,15.7,152.5,307.9,242.15
2018,11,7,8,0,592.0,55.0,1.2,15.9,192.0,357.44,285.86
2018,11,7,8,15,677.0,55.5,1.35,16.2,243.0,421.76,339.86
2018,11,7,8,30,762.0,56.0,1.5,16.5,294.0,493.56,398.06
2018,11,7,8,45,791.5,58.5,1.65,16.85,335.5,539.11,434.5
2018,11,7,9,0,821.0,61.0,1.8,17.2,377.0,584.16,469.69
2018,11,7,9,15,842.0,63.0,1.9,17.6,414.5,618.21,495.55
2018,11,7,9,30,863.0,65.0,2.0,18.0,452.0,654.59,522.11
2018,11,7,9,45,878.0,66.0,2.15,18.35,483.5,683.74,542.45
2018,11,7,10,0,893.0,67.0,2.3,18.7,515.0,710.46,560.93
2018,11,7,10,15,902.5,68.5,2.35,19.05,540.0,731.15,574.37
2018,11,7,10,30,912.0,70.0,2.4,19.4,565.0,748.83,585.67
2018,11,7,10,45,918.5,70.5,2.4,19.75,582.5,759.99,592.03
2018,11,7,11,0,925.0,71.0,2.4,20.1,600.0,767.84,596.18
2018,11,7,11,15,928.5,71.5,2.4,20.35,610.0,770.08,596.72
2018,11,7,11,30,932.0,72.0,2.4,20.6,620.0,768.88,594.99
2018,11,7,11,45,932.5,72.5,2.4,20.85,622.5,762.03,589.44
2018,11,7,12,0,933.0,73.0,2.4,21.1,625.0,751.77,581.65
2018,11,7,12,15,932.0,72.0,2.45,21.2,619.0,735.43,570.31
2018,11,7,12,30,931.0,71.0,2.5,21.3,613.0,715.85,556.76
2018,11,7,12,45,927.0,70.0,2.55,21.4,599.5,691.13,539.52
2018,11,7,13,0,923.0,69.0,2.6,21.5,586.0,663.5,518.98
2018,11,7,13,15,915.5,68.0,2.65,21.45,565.0,630.97,494.48
2018,11,7,13,30,908.0,67.0,2.7,21.4,544.0,596.03,467.63
2018,11,7,13,45,896.0,66.0,2.8,21.4,516.0,556.43,436.68
2018,11,7,14,0,884.0,65.0,2.9,21.4,488.0,515.14,403.57
2018,11,7,14,15,867.5,63.0,3.0,21.25,453.5,469.28,366.21
2018,11,7,14,30,851.0,61.0,3.1,21.1,419.0,422.59,327.06
2018,11,7,14,45,827.5,59.0,3.15,20.95,379.5,372.72,284.26
2018,11,7,15,0,804.0,57.0,3.2,20.8,340.0,322.78,240.33
2018,11,7,15,15,769.0,54.0,3.2,20.8,296.5,269.51,193.13
2018,11,7,15,30,734.0,51.0,3.2,20.8,253.0,218.42,147.61
2018,11,7,15,45,680.0,46.5,3.25,20.15,207.5,165.01,102.3
2018,11,7,16,0,626.0,42.0,3.3,19.5,162.0,116.5,63.63
2018,11,7,16,15,537.0,36.0,3.25,18.85,119.0,69.4,32.41
2018,11,7,16,30,448.0,30.0,3.2,18.2,76.0,29.98,13.53
2018,11,7,16,45,271.5,20.0,3.15,17.5,43.5,15.99,0.0
2018,11,7,17,0,95.0,10.0,3.1,16.8,11.0,9.83,0.0
2018,11,7,17,15,47.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
